Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,835.0,61.0,1.7,16.3,396.0,80.83,44.21
2018,1,11,14,45,799.5,60.5,1.75,16.1,358.5,46.98,36.04
2018,1,11,15,0,764.0,60.0,1.8,15.9,321.0,47.24,36.39
2018,1,11,15,15,751.0,54.5,1.8,15.9,285.5,43.61,33.23
2018,1,11,15,30,738.0,49.0,1.8,15.9,250.0,39.89,29.94
2018,1,11,15,45,687.5,45.5,1.4,14.65,208.0,37.64,28.06
2018,1,11,16,0,637.0,42.0,1.0,13.4,166.0,35.47,26.11
2018,1,11,16,15,504.0,38.5,1.05,12.95,121.0,30.41,21.32
2018,1,11,16,30,371.0,35.0,1.1,12.5,76.0,28.61,19.08
2018,1,11,16,45,230.0,23.5,1.1,12.0,45.0,19.45,7.44
2018,1,11,17,0,89.0,12.0,1.1,11.5,14.0,10.91,0.0
2018,1,11,17,15,44.5,6.0,1.1,11.4,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,12,7,15,60.0,7.0,1.9,7.8,9.0,0.0,0.0
2018,1,12,7,30,120.0,14.0,2.0,8.1,18.0,76.36,0.0
2018,1,12,7,45,258.0,25.5,2.1,8.45,51.0,203.98,143.8
2018,1,12,8,0,396.0,37.0,2.2,8.8,84.0,306.0,250.77
2018,1,12,8,15,495.5,42.5,2.25,9.25,126.0,377.73,315.48
2018,1,12,8,30,595.0,48.0,2.3,9.7,168.0,450.87,378.23
2018,1,12,8,45,622.0,56.0,2.35,10.1,207.0,482.72,405.13
2018,1,12,9,0,649.0,64.0,2.4,10.5,246.0,512.88,429.34
2018,1,12,9,15,722.0,62.0,2.4,11.1,291.5,554.87,461.91
2018,1,12,9,30,795.0,60.0,2.4,11.7,337.0,598.84,494.63
2018,1,12,9,45,756.0,74.5,2.45,12.3,359.0,587.52,483.01
2018,1,12,10,0,717.0,89.0,2.5,12.9,381.0,575.78,471.22
2018,1,12,10,15,813.0,74.5,2.55,13.35,428.0,608.69,495.49
2018,1,12,10,30,909.0,60.0,2.6,13.8,475.0,635.36,514.07
2018,1,12,10,45,919.5,61.0,2.6,14.25,498.0,627.29,504.99
2018,1,12,11,0,930.0,62.0,2.6,14.7,521.0,615.82,493.4
2018,1,12,11,15,936.5,62.5,2.7,15.0,536.5,598.1,477.56
2018,1,12,11,30,943.0,63.0,2.8,15.3,552.0,577.13,458.93
2018,1,12,11,45,946.5,63.5,2.85,15.55,560.0,551.41,436.19
2018,1,12,12,0,950.0,64.0,2.9,15.8,568.0,522.7,410.65
2018,1,12,12,15,948.5,65.0,2.9,15.9,568.0,489.36,381.08
2018,1,12,12,30,947.0,66.0,2.9,16.0,568.0,453.55,348.91
2018,1,12,12,45,941.0,66.5,2.95,16.1,559.5,413.3,312.7
2018,1,12,13,0,935.0,67.0,3.0,16.2,551.0,371.28,274.36
2018,1,12,13,15,911.0,69.0,2.95,16.15,529.0,323.91,231.77
2018,1,12,13,30,887.0,71.0,2.9,16.1,507.0,276.69,189.38
2018,1,12,13,45,887.0,68.0,2.9,16.0,487.5,230.39,147.69
2018,1,12,14,0,887.0,65.0,2.9,15.9,468.0,182.73,107.16
2018,1,12,14,15,869.0,63.0,2.85,15.7,436.5,132.99,70.95
2018,1,12,14,30,851.0,61.0,2.8,15.5,405.0,84.0,45.41
2018,1,12,14,45,814.5,61.0,2.75,15.25,367.0,47.4,36.52
2018,1,12,15,0,778.0,61.0,2.7,15.0,329.0,48.04,37.23
2018,1,12,15,15,733.0,57.5,2.7,15.0,286.5,45.91,35.39
2018,1,12,15,30,688.0,54.0,2.7,15.0,244.0,43.82,33.55
2018,1,12,15,45,596.5,53.0,2.1,13.65,198.0,40.1,30.36
2018,1,12,16,0,505.0,52.0,1.5,12.3,152.0,40.41,30.65
2018,1,12,16,15,407.5,44.5,1.45,11.6,112.0,35.31,25.83
2018,1,12,16,30,310.0,37.0,1.4,10.9,72.0,30.22,20.69
2018,1,12,16,45,190.0,24.5,1.4,10.25,43.0,19.29,8.14
2018,1,12,17,0,70.0,12.0,1.4,9.6,14.0,10.91,0.0
2018,1,12,17,15,35.0,6.0,1.4,9.35,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,7,15,33.5,7.0,2.25,7.5,8.0,0.0,0.0
2018,1,13,7,30,67.0,14.0,2.3,8.1,16.0,48.35,0.0
2018,1,13,7,45,183.5,27.5,2.35,8.75,46.5,165.72,117.0
2018,1,13,8,0,300.0,41.0,2.4,9.4,77.0,255.33,209.16
2018,1,13,8,15,412.0,47.5,2.5,10.0,119.0,334.5,279.68
2018,1,13,8,30,524.0,54.0,2.6,10.6,161.0,415.89,349.29
2018,1,13,8,45,581.5,60.0,2.7,11.2,203.0,463.64,389.1
2018,1,13,9,0,639.0,66.0,2.8,11.8,245.0,510.43,426.62
2018,1,13,9,15,723.0,64.0,2.7,12.4,294.5,559.5,464.43
2018,1,13,9,30,807.0,62.0,2.6,13.0,344.0,610.88,502.42
2018,1,13,9,45,798.0,69.5,2.5,13.6,372.0,610.72,499.05
2018,1,13,10,0,789.0,77.0,2.4,14.2,400.0,607.45,493.45
2018,1,13,10,15,760.5,88.5,2.4,14.9,417.5,595.48,481.14
2018,1,13,10,30,732.0,100.0,2.4,15.6,435.0,578.64,465.25
2018,1,13,10,45,823.0,84.0,2.4,16.3,478.0,600.53,479.76
2018,1,13,11,0,914.0,68.0,2.4,17.0,521.0,615.68,488.37
2018,1,13,11,15,926.5,67.5,2.45,17.5,538.5,600.54,473.99
2018,1,13,11,30,939.0,67.0,2.5,18.0,556.0,581.94,456.92
2018,1,13,11,45,941.0,67.0,2.55,18.5,563.0,555.01,433.26
2018,1,13,12,0,943.0,67.0,2.6,19.0,570.0,525.2,407.0
2018,1,13,12,15,941.5,67.5,2.5,19.15,569.5,491.55,377.42
2018,1,13,12,30,940.0,68.0,2.4,19.3,569.0,455.48,345.37
2018,1,13,12,45,921.0,72.0,2.35,19.5,557.0,413.87,308.74
2018,1,13,13,0,902.0,76.0,2.3,19.7,545.0,371.37,270.92
2018,1,13,13,15,910.5,71.5,2.2,19.7,533.0,328.77,232.03
2018,1,13,13,30,919.0,67.0,2.1,19.7,521.0,283.73,190.92
2018,1,13,13,45,909.0,65.5,1.95,19.7,498.0,235.31,148.35
2018,1,13,14,0,899.0,64.0,1.8,19.7,475.0,186.38,107.66
2018,1,13,14,15,875.5,63.0,1.6,19.45,442.0,136.26,71.68
2018,1,13,14,30,852.0,62.0,1.4,19.2,409.0,87.38,46.21
2018,1,13,14,45,830.5,60.0,1.2,18.95,374.5,46.65,35.29
2018,1,13,15,0,809.0,58.0,1.0,18.7,340.0,45.74,34.65
2018,1,13,15,15,772.0,54.5,1.0,18.7,298.0,43.56,32.8
2018,1,13,15,30,735.0,51.0,1.0,18.7,256.0,41.4,30.93
2018,1,13,15,45,681.5,47.0,0.95,17.6,212.5,38.76,28.7
2018,1,13,16,0,628.0,43.0,0.9,16.5,169.0,36.16,26.39
2018,1,13,16,15,523.5,38.5,0.95,16.2,126.0,30.26,20.94
2018,1,13,16,30,419.0,34.0,1.0,15.9,83.0,27.52,18.0
2018,1,13,16,45,283.0,24.5,1.05,15.55,51.0,20.22,9.14
2018,1,13,17,0,147.0,15.0,1.1,15.2,19.0,13.64,0.0
2018,1,13,17,15,73.5,7.5,1.05,15.05,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,7,15,29.5,6.5,1.6,10.5,7.5,0.0,0.0
2018,1,14,7,30,59.0,13.0,1.6,11.0,15.0,43.28,0.0
2018,1,14,7,45,98.0,28.0,1.65,11.5,37.5,107.75,74.24
2018,1,14,8,0,137.0,43.0,1.7,12.0,60.0,151.74,121.77
2018,1,14,8,15,166.5,59.5,1.95,12.65,88.0,189.54,156.08
2018,1,14,8,30,196.0,76.0,2.2,13.3,116.0,227.32,189.1
2018,1,14,8,45,245.5,90.0,2.45,13.95,151.5,273.96,228.73
2018,1,14,9,0,295.0,104.0,2.7,14.6,187.0,320.79,267.39
2018,1,14,9,15,345.5,113.5,2.6,15.05,224.5,374.71,310.4
2018,1,14,9,30,396.0,123.0,2.5,15.5,262.0,415.42,341.84
2018,1,14,9,45,413.5,133.5,2.4,15.9,291.5,434.37,355.1
2018,1,14,10,0,431.0,144.0,2.3,16.3,321.0,451.4,366.59
2018,1,14,10,15,462.5,149.0,2.35,16.8,351.0,469.31,378.98
2018,1,14,10,30,494.0,154.0,2.4,17.3,381.0,484.8,389.23
2018,1,14,10,45,643.5,124.5,2.5,17.75,435.5,538.58,429.88
2018,1,14,11,0,793.0,95.0,2.6,18.2,490.0,579.04,459.17
2018,1,14,11,15,861.0,80.5,2.55,18.35,521.0,582.34,459.3
2018,1,14,11,30,929.0,66.0,2.5,18.5,552.0,578.25,453.65
2018,1,14,11,45,894.0,77.0,2.5,18.65,550.0,543.88,424.69
2018,1,14,12,0,859.0,88.0,2.5,18.8,548.0,508.8,395.06
2018,1,14,12,15,604.0,144.0,2.4,18.8,467.5,414.04,320.78
2018,1,14,12,30,349.0,200.0,2.3,18.8,387.0,325.85,252.44
2018,1,14,12,45,308.0,209.0,2.2,18.8,372.5,300.32,231.43
2018,1,14,13,0,267.0,218.0,2.1,18.8,358.0,276.76,211.98
2018,1,14,13,15,500.0,164.0,1.9,18.65,416.5,284.12,209.74
2018,1,14,13,30,733.0,110.0,1.7,18.5,475.0,270.72,188.02
2018,1,14,13,45,773.5,95.5,1.55,18.4,465.0,232.48,152.25
2018,1,14,14,0,814.0,81.0,1.4,18.3,455.0,185.56,111.08
2018,1,14,14,15,610.0,113.0,1.25,18.05,383.5,142.57,87.45
2018,1,14,14,30,406.0,145.0,1.1,17.8,312.0,120.39,83.98
2018,1,14,14,45,339.5,139.5,0.9,17.55,271.0,101.65,83.18
2018,1,14,15,0,273.0,134.0,0.7,17.3,230.0,97.88,80.19
2018,1,14,15,15,209.0,121.5,0.7,17.3,190.0,89.5,73.07
2018,1,14,15,30,145.0,109.0,0.7,17.3,150.0,84.11,68.46
2018,1,14,15,45,149.5,93.0,0.75,16.25,129.0,72.7,58.72
2018,1,14,16,0,154.0,77.0,0.8,15.2,108.0,59.04,46.73
2018,1,14,16,15,122.5,60.0,0.9,14.8,81.0,46.73,35.55
2018,1,14,16,30,91.0,43.0,1.0,14.4,54.0,34.07,23.83
2018,1,14,16,45,61.5,27.0,1.05,14.0,33.0,21.79,10.92
2018,1,14,17,0,32.0,11.0,1.1,13.6,12.0,10.01,0.0
2018,1,14,17,15,16.0,5.5,1.05,13.65,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.0,1.0,10.2,3.5,0.0,0.0
2018,1,15,7,30,21.0,6.0,1.0,10.5,7.0,16.69,0.0
2018,1,15,7,45,10.5,11.0,0.95,10.8,11.5,15.73,6.23
2018,1,15,8,0,0.0,16.0,0.9,11.1,16.0,14.06,6.2
2018,1,15,8,15,0.0,21.0,0.95,11.65,21.0,18.47,10.21
2018,1,15,8,30,0.0,26.0,1.0,12.2,26.0,22.88,14.14
2018,1,15,8,45,0.0,37.0,1.05,12.75,37.0,32.61,22.57
2018,1,15,9,0,0.0,48.0,1.1,13.3,48.0,42.35,30.91
2018,1,15,9,15,0.0,63.5,1.15,13.65,63.5,56.11,42.6
2018,1,15,9,30,0.0,79.0,1.2,14.0,79.0,70.77,54.88
2018,1,15,9,45,0.0,71.5,1.25,14.35,71.5,63.22,48.28
2018,1,15,10,0,0.0,64.0,1.3,14.7,64.0,56.56,42.49
2018,1,15,10,15,6.0,92.5,1.5,15.25,95.5,86.35,67.42
2018,1,15,10,30,12.0,121.0,1.7,15.8,127.0,116.73,92.4
2018,1,15,10,45,118.0,170.0,1.85,16.35,229.0,243.14,196.37
2018,1,15,11,0,224.0,219.0,2.0,16.9,331.0,350.66,280.89
2018,1,15,11,15,225.5,223.5,2.05,17.2,339.0,347.13,276.53
2018,1,15,11,30,227.0,228.0,2.1,17.5,347.0,342.77,272.03
2018,1,15,11,45,169.5,237.0,2.15,17.8,326.5,311.24,246.05
2018,1,15,12,0,112.0,246.0,2.2,18.1,306.0,277.78,218.92
2018,1,15,12,15,179.0,241.5,1.95,17.85,338.0,300.47,235.99
2018,1,15,12,30,246.0,237.0,1.7,17.6,370.0,316.39,246.68
2018,1,15,12,45,324.0,222.5,1.5,17.4,394.5,318.89,245.97
2018,1,15,13,0,402.0,208.0,1.3,17.2,419.0,314.97,239.21
2018,1,15,13,15,358.5,209.0,1.15,16.8,393.5,280.91,211.45
2018,1,15,13,30,315.0,210.0,1.0,16.4,368.0,249.77,186.51
2018,1,15,13,45,401.0,183.0,0.85,16.05,375.0,224.94,162.03
2018,1,15,14,0,487.0,156.0,0.7,15.7,382.0,192.81,131.77
2018,1,15,14,15,380.5,163.0,0.65,15.4,332.5,157.94,109.74
2018,1,15,14,30,274.0,170.0,0.6,15.1,283.0,136.67,101.09
2018,1,15,14,45,219.5,157.5,0.6,14.85,243.0,112.21,93.06
2018,1,15,15,0,165.0,145.0,0.6,14.6,203.0,108.67,90.35
2018,1,15,15,15,241.0,122.5,0.6,14.6,196.5,90.33,74.53
2018,1,15,15,30,317.0,100.0,0.6,14.6,190.0,72.49,58.97
2018,1,15,15,45,338.5,83.5,0.7,13.85,166.0,61.68,49.56
2018,1,15,16,0,360.0,67.0,0.8,13.1,142.0,50.45,39.55
2018,1,15,16,15,308.0,54.5,0.85,12.65,108.0,41.63,31.42
2018,1,15,16,30,256.0,42.0,0.9,12.2,74.0,32.55,22.83
2018,1,15,16,45,178.5,28.5,1.0,11.75,46.5,22.36,11.95
2018,1,15,17,0,101.0,15.0,1.1,11.3,19.0,13.64,0.0
2018,1,15,17,15,50.5,7.5,1.05,11.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.55,11.15,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,11.4,9.0,14.62,0.0
2018,1,16,7,45,6.0,17.0,0.45,11.7,17.0,18.62,8.43
2018,1,16,8,0,0.0,25.0,0.4,12.0,25.0,22.02,12.88
2018,1,16,8,15,0.0,35.5,0.5,12.25,35.5,31.31,21.18
2018,1,16,8,30,0.0,46.0,0.6,12.5,46.0,40.65,29.4
2018,1,16,8,45,36.0,69.0,0.65,12.8,79.5,92.61,74.7
2018,1,16,9,0,72.0,92.0,0.7,13.1,113.0,151.46,124.7
2018,1,16,9,15,88.0,113.5,0.8,13.55,142.5,185.03,152.23
2018,1,16,9,30,104.0,135.0,0.9,14.0,172.0,217.61,178.49
2018,1,16,9,45,117.0,156.0,1.0,14.45,201.5,246.52,201.23
2018,1,16,10,0,130.0,177.0,1.1,14.9,231.0,274.2,222.62
2018,1,16,10,15,167.0,189.5,1.1,15.15,264.0,306.29,247.63
2018,1,16,10,30,204.0,202.0,1.1,15.4,297.0,336.85,270.93
2018,1,16,10,45,161.0,203.0,1.1,15.6,280.0,304.34,243.83
2018,1,16,11,0,118.0,204.0,1.1,15.8,263.0,273.05,218.07
2018,1,16,11,15,149.5,204.0,1.05,15.9,281.5,284.97,227.25
2018,1,16,11,30,181.0,204.0,1.0,16.0,300.0,295.14,234.57
2018,1,16,11,45,177.0,219.5,0.9,16.1,314.5,299.33,236.54
2018,1,16,12,0,173.0,235.0,0.8,16.2,329.0,302.47,237.7
2018,1,16,12,15,109.0,226.5,0.8,16.2,285.5,255.97,200.96
2018,1,16,12,30,45.0,218.0,0.8,16.2,242.0,211.59,166.27
2018,1,16,12,45,178.5,203.5,0.75,16.2,298.0,247.34,192.63
2018,1,16,13,0,312.0,189.0,0.7,16.2,354.0,270.09,206.39
2018,1,16,13,15,376.0,174.5,0.8,16.2,368.0,259.41,194.44
2018,1,16,13,30,440.0,160.0,0.9,16.2,382.0,241.9,176.37
2018,1,16,13,45,233.0,146.0,1.0,16.2,263.0,165.97,121.82
2018,1,16,14,0,26.0,132.0,1.1,16.2,144.0,115.33,89.35
2018,1,16,14,15,169.5,143.0,1.05,16.05,214.5,131.66,97.13
2018,1,16,14,30,313.0,154.0,1.0,15.9,285.0,129.24,93.47
2018,1,16,14,45,205.5,145.5,1.0,15.7,228.5,104.49,86.21
2018,1,16,15,0,98.0,137.0,1.0,15.5,172.0,103.46,85.63
2018,1,16,15,15,73.5,117.0,1.0,15.5,141.5,93.62,77.2
2018,1,16,15,30,49.0,97.0,1.0,15.5,111.0,79.0,64.49
2018,1,16,15,45,39.0,88.0,0.85,14.7,98.0,71.53,58.09
2018,1,16,16,0,29.0,79.0,0.7,13.9,85.0,63.86,51.29
2018,1,16,16,15,19.0,61.0,0.75,13.5,64.5,50.07,38.77
2018,1,16,16,30,9.0,43.0,0.8,13.1,44.0,36.51,26.25
2018,1,16,16,45,10.5,27.5,0.85,12.7,28.0,23.46,13.14
2018,1,16,17,0,12.0,12.0,0.9,12.3,12.0,10.91,0.0
2018,1,16,17,15,6.0,6.0,0.9,12.05,6.0,5.46,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,7,15,42.0,7.5,0.75,10.15,9.0,0.0,0.0
2018,1,17,7,30,84.0,15.0,0.8,10.5,18.0,58.86,0.0
2018,1,17,7,45,151.5,29.0,0.9,10.85,44.0,153.15,110.68
2018,1,17,8,0,219.0,43.0,1.0,11.2,70.0,212.9,172.66
2018,1,17,8,15,263.5,57.5,1.05,11.6,103.0,258.62,213.83
2018,1,17,8,30,308.0,72.0,1.1,12.0,136.0,305.09,253.81
2018,1,17,8,45,332.0,85.5,1.1,12.35,168.5,337.32,280.54
2018,1,17,9,0,356.0,99.0,1.1,12.7,201.0,368.68,305.53
2018,1,17,9,15,374.0,112.5,1.15,13.15,233.5,394.9,325.56
2018,1,17,9,30,392.0,126.0,1.2,13.6,266.0,419.53,343.78
2018,1,17,9,45,440.0,131.0,1.2,14.0,303.0,452.46,368.34
2018,1,17,10,0,488.0,136.0,1.2,14.4,340.0,483.47,390.74
2018,1,17,10,15,503.5,143.5,1.15,14.7,366.5,493.9,396.57
2018,1,17,10,30,519.0,151.0,1.1,15.0,393.0,501.98,400.62
2018,1,17,10,45,505.5,163.5,1.1,15.35,408.5,494.87,393.07
2018,1,17,11,0,492.0,176.0,1.1,15.7,424.0,485.9,384.24
2018,1,17,11,15,532.5,169.5,0.95,16.0,445.5,487.7,383.26
2018,1,17,11,30,573.0,163.0,0.8,16.3,467.0,486.07,379.24
2018,1,17,11,45,600.5,156.5,0.7,16.55,479.5,477.77,370.23
2018,1,17,12,0,628.0,150.0,0.6,16.8,492.0,462.27,355.64
2018,1,17,12,15,544.0,174.5,0.6,17.0,470.5,417.16,319.77
2018,1,17,12,30,460.0,199.0,0.6,17.2,449.0,378.65,289.14
2018,1,17,12,45,497.0,185.5,0.6,17.45,452.5,358.18,270.89
2018,1,17,13,0,534.0,172.0,0.6,17.7,456.0,334.0,248.9
2018,1,17,13,15,595.0,150.0,0.75,17.8,458.5,308.17,224.84
2018,1,17,13,30,656.0,128.0,0.9,17.9,461.0,273.54,192.74
2018,1,17,13,45,650.5,122.5,1.05,18.0,440.5,232.74,157.59
2018,1,17,14,0,645.0,117.0,1.2,18.1,420.0,191.62,123.25
2018,1,17,14,15,622.5,114.5,1.15,17.95,392.0,150.94,92.88
2018,1,17,14,30,600.0,112.0,1.1,17.8,364.0,111.96,69.71
2018,1,17,14,45,542.5,112.0,1.05,17.7,325.5,79.2,63.75
2018,1,17,15,0,485.0,112.0,1.0,17.6,287.0,79.27,64.03
2018,1,17,15,15,496.5,97.0,1.0,17.6,258.5,69.9,55.98
2018,1,17,15,30,508.0,82.0,1.0,17.6,230.0,61.17,48.42
2018,1,17,15,45,489.5,70.5,0.8,16.5,195.0,53.52,41.89
2018,1,17,16,0,471.0,59.0,0.6,15.4,160.0,45.6,34.95
2018,1,17,16,15,385.0,50.5,0.65,14.85,120.5,39.87,29.66
2018,1,17,16,30,299.0,42.0,0.7,14.3,81.0,32.55,22.75
2018,1,17,16,45,220.5,29.5,0.75,13.8,52.0,23.14,13.13
2018,1,17,17,0,142.0,17.0,0.8,13.3,23.0,15.46,0.0
2018,1,17,17,15,71.0,8.5,0.8,13.1,11.5,7.73,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,7,15,21.0,6.5,1.0,9.35,7.5,0.0,0.0
2018,1,18,7,30,42.0,13.0,1.1,10.0,15.0,34.51,0.0
2018,1,18,7,45,65.5,29.5,1.2,10.6,36.0,93.66,66.51
2018,1,18,8,0,89.0,46.0,1.3,11.2,57.0,118.1,94.36
2018,1,18,8,15,117.5,63.0,1.35,11.7,84.0,154.95,127.45
2018,1,18,8,30,146.0,80.0,1.4,12.2,111.0,203.19,168.96
2018,1,18,8,45,174.0,97.0,1.45,12.7,141.5,239.95,199.99
2018,1,18,9,0,202.0,114.0,1.5,13.2,172.0,276.33,229.84
2018,1,18,9,15,249.0,127.0,1.55,13.75,209.0,319.36,264.57
2018,1,18,9,30,296.0,140.0,1.6,14.3,246.0,361.84,297.9
2018,1,18,9,45,355.0,145.5,1.7,14.85,285.5,402.19,329.19
2018,1,18,10,0,414.0,151.0,1.8,15.4,325.0,453.11,367.75
2018,1,18,10,15,405.0,165.0,1.85,15.65,345.0,454.95,367.27
2018,1,18,10,30,396.0,179.0,1.9,15.9,365.0,454.92,365.64
2018,1,18,10,45,382.0,191.5,2.0,16.1,378.0,439.21,352.31
2018,1,18,11,0,368.0,204.0,2.1,16.3,391.0,432.43,345.75
2018,1,18,11,15,319.0,220.5,2.2,16.35,386.0,408.2,325.53
2018,1,18,11,30,270.0,237.0,2.3,16.4,381.0,384.43,305.81
2018,1,18,11,45,302.0,235.0,2.45,16.4,398.5,386.79,307.12
2018,1,18,12,0,334.0,233.0,2.6,16.4,416.0,386.52,305.93
2018,1,18,12,15,324.0,234.5,2.65,16.35,412.0,367.06,289.47
2018,1,18,12,30,314.0,236.0,2.7,16.3,408.0,347.31,272.73
2018,1,18,12,45,393.5,214.5,2.8,16.2,427.0,342.58,266.65
2018,1,18,13,0,473.0,193.0,2.9,16.1,446.0,332.35,254.98
2018,1,18,13,15,523.0,173.5,2.9,16.05,446.0,305.77,229.79
2018,1,18,13,30,573.0,154.0,2.9,16.0,446.0,274.37,199.92
2018,1,18,13,45,552.5,152.0,2.9,15.9,424.0,236.9,167.52
2018,1,18,14,0,532.0,150.0,2.9,15.8,402.0,200.51,137.2
2018,1,18,14,15,546.5,136.5,2.9,15.6,381.5,160.79,105.22
2018,1,18,14,30,561.0,123.0,2.9,15.4,361.0,120.43,78.11
2018,1,18,14,45,543.0,115.0,2.9,15.15,329.5,80.47,65.57
2018,1,18,15,0,525.0,107.0,2.9,14.9,298.0,75.92,61.81
2018,1,18,15,15,514.0,95.0,2.9,14.9,265.0,69.55,56.31
2018,1,18,15,30,503.0,83.0,2.9,14.9,232.0,61.78,49.5
2018,1,18,15,45,433.0,76.5,2.65,14.1,190.5,56.67,45.1
2018,1,18,16,0,363.0,70.0,2.4,13.3,149.0,52.49,41.37
2018,1,18,16,15,312.5,56.5,2.2,12.9,113.5,42.98,32.65
2018,1,18,16,30,262.0,43.0,2.0,12.5,78.0,33.19,23.51
2018,1,18,16,45,185.5,30.0,1.8,12.05,50.0,23.45,13.72
2018,1,18,17,0,109.0,17.0,1.6,11.6,22.0,13.43,0.0
2018,1,18,17,15,54.5,8.5,1.65,11.5,11.0,7.73,0.0
2018,1,18,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.5,6.85,2.0,1.82,0.0
2018,1,19,7,30,0.0,4.0,1.7,7.3,4.0,3.64,0.0
2018,1,19,7,45,0.0,8.0,1.9,7.75,8.0,7.02,0.0
2018,1,19,8,0,0.0,12.0,2.1,8.2,12.0,10.54,3.34
2018,1,19,8,15,0.0,17.5,2.2,8.45,17.5,15.38,7.71
2018,1,19,8,30,0.0,23.0,2.3,8.7,23.0,20.23,12.06
2018,1,19,8,45,0.0,42.0,2.4,8.95,42.0,37.04,26.8
2018,1,19,9,0,0.0,61.0,2.5,9.2,61.0,54.03,41.58
2018,1,19,9,15,12.0,96.5,2.5,9.4,101.0,97.67,79.47
2018,1,19,9,30,24.0,132.0,2.5,9.6,141.0,141.9,117.18
2018,1,19,9,45,147.5,151.0,2.55,9.85,212.5,261.45,219.51
2018,1,19,10,0,271.0,170.0,2.6,10.1,284.0,370.52,309.37
2018,1,19,10,15,518.5,134.0,2.65,10.2,371.5,496.43,412.14
2018,1,19,10,30,766.0,98.0,2.7,10.3,459.0,611.32,502.19
2018,1,19,10,45,834.5,86.0,2.7,10.45,497.0,624.84,510.45
2018,1,19,11,0,903.0,74.0,2.7,10.6,535.0,632.21,514.35
2018,1,19,11,15,754.0,113.5,2.75,10.7,506.0,568.81,462.09
2018,1,19,11,30,605.0,153.0,2.8,10.8,477.0,502.26,407.7
2018,1,19,11,45,390.0,203.5,2.85,10.9,413.5,404.64,328.41
2018,1,19,12,0,175.0,254.0,2.9,11.0,350.0,322.76,261.36
2018,1,19,12,15,204.5,238.5,3.0,11.0,351.0,312.46,252.7
2018,1,19,12,30,234.0,223.0,3.1,11.0,352.0,302.81,243.86
2018,1,19,12,45,233.5,231.0,3.15,11.0,358.0,295.51,236.68
2018,1,19,13,0,233.0,239.0,3.2,11.0,364.0,286.57,228.07
2018,1,19,13,15,389.0,196.5,3.25,10.9,399.0,285.46,221.87
2018,1,19,13,30,545.0,154.0,3.3,10.8,434.0,269.06,200.96
2018,1,19,13,45,645.0,128.0,3.35,10.7,445.5,240.45,170.43
2018,1,19,14,0,745.0,102.0,3.4,10.6,457.0,200.15,130.38
2018,1,19,14,15,735.5,97.0,3.4,10.45,429.5,153.97,93.2
2018,1,19,14,30,726.0,92.0,3.4,10.3,402.0,108.04,63.11
2018,1,19,14,45,770.0,78.0,3.4,10.15,383.0,61.8,50.15
2018,1,19,15,0,814.0,64.0,3.4,10.0,364.0,49.99,39.69
2018,1,19,15,15,777.5,62.0,3.4,10.0,322.5,49.18,39.05
2018,1,19,15,30,741.0,60.0,3.4,10.0,281.0,48.48,38.47
2018,1,19,15,45,697.0,55.5,3.05,9.35,238.0,45.67,36.01
2018,1,19,16,0,653.0,51.0,2.7,8.7,195.0,42.89,33.48
2018,1,19,16,15,574.5,45.0,2.45,8.2,151.0,35.34,26.43
2018,1,19,16,30,496.0,39.0,2.2,7.7,107.0,31.46,22.52
2018,1,19,16,45,359.5,30.0,2.0,7.15,69.5,24.72,15.37
2018,1,19,17,0,223.0,21.0,1.8,6.6,32.0,17.9,0.0
2018,1,19,17,15,111.5,10.5,1.8,6.45,16.0,9.55,0.0
2018,1,19,17,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,1,20,7,15,113.5,9.0,2.85,4.3,13.5,8.19,0.0
2018,1,20,7,30,227.0,18.0,3.0,4.6,27.0,139.92,0.0
2018,1,20,7,45,380.5,26.5,3.1,4.95,65.5,284.22,219.74
2018,1,20,8,0,534.0,35.0,3.2,5.3,104.0,384.99,322.96
2018,1,20,8,15,587.5,41.0,3.35,5.8,144.0,435.27,370.7
2018,1,20,8,30,641.0,47.0,3.5,6.3,184.0,484.8,414.87
2018,1,20,8,45,613.0,60.5,3.65,6.75,214.5,494.69,423.61
2018,1,20,9,0,585.0,74.0,3.8,7.2,245.0,496.34,424.51
2018,1,20,9,15,699.5,68.5,3.8,7.65,302.0,566.27,481.37
2018,1,20,9,30,814.0,63.0,3.8,8.1,359.0,632.04,532.88
2018,1,20,9,45,853.5,61.5,3.85,8.5,399.0,648.44,544.03
2018,1,20,10,0,893.0,60.0,3.9,8.9,439.0,666.92,556.56
2018,1,20,10,15,907.0,61.0,3.9,9.15,469.0,668.39,555.46
2018,1,20,10,30,921.0,62.0,3.9,9.4,499.0,666.48,551.68
2018,1,20,10,45,882.5,74.5,3.9,9.65,509.5,641.2,529.11
2018,1,20,11,0,844.0,87.0,3.9,9.9,520.0,616.56,507.05
2018,1,20,11,15,809.5,99.0,3.9,10.05,524.5,588.01,482.16
2018,1,20,11,30,775.0,111.0,3.9,10.2,529.0,558.25,456.19
2018,1,20,11,45,865.5,89.0,3.9,10.35,562.5,559.38,454.87
2018,1,20,12,0,956.0,67.0,3.9,10.5,596.0,552.83,446.47
2018,1,20,12,15,952.0,69.0,3.95,10.55,596.0,519.15,416.24
2018,1,20,12,30,948.0,71.0,4.0,10.6,596.0,483.07,383.52
2018,1,20,12,45,939.0,72.5,4.0,10.65,587.0,442.32,346.32
2018,1,20,13,0,930.0,74.0,4.0,10.7,578.0,399.96,307.09
2018,1,20,13,15,919.5,74.0,4.0,10.65,561.0,354.4,264.79
2018,1,20,13,30,909.0,74.0,4.0,10.6,544.0,307.87,221.31
2018,1,20,13,45,896.0,73.5,4.0,10.6,520.5,259.61,176.76
2018,1,20,14,0,883.0,73.0,4.0,10.6,497.0,211.07,133.57
2018,1,20,14,15,875.5,70.0,3.95,10.45,469.0,161.16,92.94
2018,1,20,14,30,868.0,67.0,3.9,10.3,441.0,110.96,60.02
2018,1,20,14,45,847.5,65.0,3.85,10.15,405.5,54.88,43.93
2018,1,20,15,0,827.0,63.0,3.8,10.0,370.0,49.18,38.95
2018,1,20,15,15,796.5,59.5,3.8,10.0,329.0,47.14,37.19
2018,1,20,15,30,766.0,56.0,3.8,10.0,288.0,45.11,35.41
2018,1,20,15,45,722.0,52.5,3.2,9.2,244.5,43.04,33.65
2018,1,20,16,0,678.0,49.0,2.6,8.4,201.0,41.03,31.85
2018,1,20,16,15,606.0,43.0,2.35,7.8,156.5,36.69,27.74
2018,1,20,16,30,534.0,37.0,2.1,7.2,112.0,32.37,23.44
2018,1,20,16,45,398.0,29.5,1.8,6.55,73.5,24.18,15.14
2018,1,20,17,0,262.0,22.0,1.5,5.9,35.0,18.77,0.0
2018,1,20,17,15,131.0,11.0,1.5,5.7,17.5,10.01,0.0
2018,1,20,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,7,15,59.0,8.5,0.6,4.05,11.0,7.73,0.0
2018,1,21,7,30,118.0,17.0,0.6,4.5,22.0,79.94,0.0
2018,1,21,7,45,190.0,30.5,0.6,4.95,50.0,181.29,139.37
2018,1,21,8,0,262.0,44.0,0.6,5.4,78.0,241.45,200.49
2018,1,21,8,15,319.5,57.0,0.55,6.0,114.5,294.61,247.77
2018,1,21,8,30,377.0,70.0,0.5,6.6,151.0,349.04,293.72
2018,1,21,8,45,561.0,63.0,0.5,7.25,213.5,465.9,388.58
2018,1,21,9,0,745.0,56.0,0.5,7.9,276.0,577.28,473.99
2018,1,21,9,15,787.5,57.5,0.55,8.65,319.5,610.02,496.3
2018,1,21,9,30,830.0,59.0,0.6,9.4,363.0,640.22,516.9
2018,1,21,9,45,850.0,61.5,0.7,10.2,399.0,648.69,521.5
2018,1,21,10,0,870.0,64.0,0.8,11.0,435.0,659.33,527.5
2018,1,21,10,15,883.0,66.0,0.85,11.35,465.0,661.49,527.3
2018,1,21,10,30,896.0,68.0,0.9,11.7,495.0,660.31,524.61
2018,1,21,10,45,904.5,69.5,0.95,12.05,518.5,652.29,516.83
2018,1,21,11,0,913.0,71.0,1.0,12.4,542.0,640.91,506.5
2018,1,21,11,15,918.0,72.0,1.05,12.6,558.0,623.55,491.87
2018,1,21,11,30,923.0,73.0,1.1,12.8,574.0,602.99,474.62
2018,1,21,11,45,920.5,75.0,1.2,12.95,581.0,576.27,452.87
2018,1,21,12,0,918.0,77.0,1.3,13.1,588.0,546.85,428.52
2018,1,21,12,15,890.5,85.0,1.4,13.15,581.0,508.83,397.18
2018,1,21,12,30,863.0,93.0,1.5,13.2,574.0,469.31,364.03
2018,1,21,12,45,893.0,83.5,1.55,13.25,575.5,437.35,335.14
2018,1,21,13,0,923.0,74.0,1.6,13.3,577.0,400.6,301.32
2018,1,21,13,15,912.0,74.5,1.65,13.2,560.5,355.59,260.95
2018,1,21,13,30,901.0,75.0,1.7,13.1,544.0,309.62,219.29
2018,1,21,13,45,808.5,89.5,1.75,13.05,497.0,252.6,171.89
2018,1,21,14,0,716.0,104.0,1.8,13.0,450.0,201.74,131.37
2018,1,21,14,15,648.5,112.0,1.75,12.8,411.5,160.16,100.57
2018,1,21,14,30,581.0,120.0,1.7,12.6,373.0,124.71,79.86
2018,1,21,14,45,524.5,120.0,1.7,12.45,334.5,88.61,73.35
2018,1,21,15,0,468.0,120.0,1.7,12.3,296.0,84.2,69.71
2018,1,21,15,15,456.0,107.5,1.7,12.3,263.5,76.63,63.14
2018,1,21,15,30,444.0,95.0,1.7,12.3,231.0,68.84,56.31
2018,1,21,15,45,389.0,86.0,1.35,11.3,192.0,63.15,51.45
2018,1,21,16,0,334.0,77.0,1.0,10.3,153.0,57.35,46.33
2018,1,21,16,15,321.5,61.5,1.0,10.0,121.5,46.61,36.44
2018,1,21,16,30,309.0,46.0,1.0,9.7,90.0,35.47,26.02
2018,1,21,16,45,236.5,33.5,1.0,9.35,60.0,26.17,16.83
2018,1,21,17,0,164.0,21.0,1.0,9.0,30.0,16.62,0.32
2018,1,21,17,15,82.0,10.5,1.0,9.0,15.0,9.55,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
