Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,4,5,15,89.0,12.0,0.7,10.3,17.0,59.82,0.0
2018,5,4,5,30,178.0,24.0,0.7,10.9,34.0,162.03,69.72
2018,5,4,5,45,299.5,35.5,0.75,11.45,73.5,273.18,218.65
2018,5,4,6,0,421.0,47.0,0.8,12.0,113.0,382.79,314.43
2018,5,4,6,15,467.0,57.5,0.8,12.5,156.5,446.14,367.77
2018,5,4,6,30,513.0,68.0,0.8,13.0,200.0,511.84,419.44
2018,5,4,6,45,451.5,92.5,0.85,13.45,228.0,504.73,412.83
2018,5,4,7,0,390.0,117.0,0.9,13.9,256.0,497.61,405.07
2018,5,4,7,15,401.5,137.0,0.9,14.55,300.0,541.74,436.16
2018,5,4,7,30,413.0,157.0,0.9,15.2,344.0,584.71,464.81
2018,5,4,7,45,435.5,173.0,0.85,15.85,391.0,631.67,495.3
2018,5,4,8,0,458.0,189.0,0.8,16.5,438.0,677.75,524.12
2018,5,4,8,15,458.0,208.5,0.8,17.3,477.0,705.23,539.02
2018,5,4,8,30,458.0,228.0,0.8,18.1,516.0,730.44,552.33
2018,5,4,8,45,452.0,248.5,0.8,18.9,550.0,748.54,560.53
2018,5,4,9,0,446.0,269.0,0.8,19.7,584.0,764.1,567.06
2018,5,4,9,15,490.5,271.5,0.85,20.35,636.0,807.77,594.66
2018,5,4,9,30,535.0,274.0,0.9,21.0,688.0,849.41,620.12
2018,5,4,9,45,544.5,288.5,0.95,21.65,725.5,866.76,628.69
2018,5,4,10,0,554.0,303.0,1.0,22.3,763.0,881.27,635.77
2018,5,4,10,15,571.0,307.5,1.1,22.7,795.0,889.95,640.94
2018,5,4,10,30,588.0,312.0,1.2,23.1,827.0,895.71,644.32
2018,5,4,10,45,575.0,327.5,1.3,23.5,840.5,881.17,634.01
2018,5,4,11,0,562.0,343.0,1.4,23.9,854.0,864.26,622.35
2018,5,4,11,15,639.5,303.5,1.45,24.05,892.5,873.67,630.24
2018,5,4,11,30,717.0,264.0,1.5,24.2,931.0,878.94,634.96
2018,5,4,11,45,694.0,279.0,1.55,24.3,927.5,843.34,610.79
2018,5,4,12,0,671.0,294.0,1.6,24.4,924.0,806.52,585.97
2018,5,4,12,15,611.5,325.5,1.65,24.4,898.0,757.96,552.43
2018,5,4,12,30,552.0,357.0,1.7,24.4,872.0,709.39,518.57
2018,5,4,12,45,513.5,363.5,1.75,24.4,838.0,657.08,482.3
2018,5,4,13,0,475.0,370.0,1.8,24.4,804.0,606.9,446.89
2018,5,4,13,15,499.0,357.0,1.85,24.3,805.0,580.7,428.32
2018,5,4,13,30,523.0,344.0,1.9,24.2,806.0,551.96,407.07
2018,5,4,13,45,674.0,252.0,1.95,24.1,829.0,520.18,383.15
2018,5,4,14,0,825.0,160.0,2.0,24.0,852.0,480.07,350.58
2018,5,4,14,15,829.0,150.0,2.05,23.8,822.5,427.37,307.65
2018,5,4,14,30,833.0,140.0,2.1,23.6,793.0,373.71,262.77
2018,5,4,14,45,851.5,122.5,2.15,23.45,761.5,317.61,214.66
2018,5,4,15,0,870.0,105.0,2.2,23.3,730.0,267.66,170.95
2018,5,4,15,15,866.0,98.5,2.2,23.3,688.0,212.55,125.74
2018,5,4,15,30,862.0,92.0,2.2,23.3,646.0,157.85,85.83
2018,5,4,15,45,843.5,89.5,2.4,22.65,597.0,96.06,50.89
2018,5,4,16,0,825.0,87.0,2.6,22.0,548.0,60.48,46.01
2018,5,4,16,15,799.0,83.0,2.7,21.45,495.0,59.2,45.23
2018,5,4,16,30,773.0,79.0,2.8,20.9,442.0,57.82,44.34
2018,5,4,16,45,738.0,75.5,2.9,20.35,388.5,56.68,43.64
2018,5,4,17,0,703.0,72.0,3.0,19.8,335.0,55.52,42.91
2018,5,4,17,15,657.0,67.0,2.95,18.9,282.5,48.38,36.94
2018,5,4,17,30,611.0,62.0,2.9,18.0,230.0,46.08,35.11
2018,5,4,17,45,537.5,55.0,2.8,17.1,179.5,41.98,31.52
2018,5,4,18,0,464.0,48.0,2.7,16.2,129.0,37.8,27.64
2018,5,4,18,15,351.0,38.0,2.6,15.5,87.5,30.73,20.91
2018,5,4,18,30,238.0,28.0,2.5,14.8,46.0,23.45,11.88
2018,5,4,18,45,125.5,15.0,2.4,14.1,24.0,13.64,0.0
2018,5,4,19,0,13.0,2.0,2.3,13.4,2.0,0.0,0.0
2018,5,4,19,15,6.5,1.0,2.2,13.05,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,1.05,11.0,5.5,5.0,0.0
2018,5,5,5,30,0.0,11.0,1.1,11.3,11.0,9.67,0.0
2018,5,5,5,45,0.0,21.0,1.1,11.55,21.0,18.49,9.72
2018,5,5,6,0,0.0,31.0,1.1,11.8,31.0,27.32,17.73
2018,5,5,6,15,0.0,47.0,1.1,12.15,47.0,41.65,30.3
2018,5,5,6,30,0.0,63.0,1.1,12.5,63.0,57.34,43.87
2018,5,5,6,45,39.0,98.0,1.05,12.85,112.0,135.41,111.4
2018,5,5,7,0,78.0,133.0,1.0,13.2,161.0,209.95,173.71
2018,5,5,7,15,140.5,162.0,0.95,13.6,222.5,314.04,258.01
2018,5,5,7,30,203.0,191.0,0.9,14.0,284.0,405.4,328.67
2018,5,5,7,45,249.5,209.0,0.85,14.4,336.5,487.67,389.1
2018,5,5,8,0,296.0,227.0,0.8,14.8,389.0,553.61,435.59
2018,5,5,8,15,312.0,247.5,0.8,15.15,432.0,593.91,462.08
2018,5,5,8,30,328.0,268.0,0.8,15.5,475.0,633.11,487.54
2018,5,5,8,45,383.0,271.5,0.8,15.85,530.0,689.4,525.76
2018,5,5,9,0,438.0,275.0,0.8,16.2,585.0,763.11,574.27
2018,5,5,9,15,419.0,298.5,0.8,16.7,608.5,766.27,572.17
2018,5,5,9,30,400.0,322.0,0.8,17.2,632.0,751.36,559.34
2018,5,5,9,45,448.5,323.5,0.75,17.7,685.5,809.0,595.69
2018,5,5,10,0,497.0,325.0,0.7,18.2,739.0,848.55,618.69
2018,5,5,10,15,491.5,342.0,0.8,19.0,762.5,848.29,616.42
2018,5,5,10,30,486.0,359.0,0.9,19.8,786.0,845.47,613.07
2018,5,5,10,45,478.0,374.0,1.0,20.6,802.0,835.9,605.38
2018,5,5,11,0,470.0,389.0,1.1,21.4,818.0,824.09,596.29
2018,5,5,11,15,480.0,393.0,1.3,21.95,836.0,816.14,592.0
2018,5,5,11,30,490.0,397.0,1.5,22.5,854.0,805.67,585.7
2018,5,5,11,45,408.5,423.5,1.75,23.05,805.5,733.47,536.52
2018,5,5,12,0,327.0,450.0,2.0,23.6,757.0,669.63,492.08
2018,5,5,12,15,384.5,431.5,2.1,23.7,791.5,676.07,498.06
2018,5,5,12,30,442.0,413.0,2.2,23.8,826.0,676.96,499.36
2018,5,5,12,45,434.0,408.5,2.3,23.85,810.0,639.97,473.33
2018,5,5,13,0,426.0,404.0,2.4,23.9,794.0,603.11,447.18
2018,5,5,13,15,433.0,389.5,2.45,23.8,779.0,567.71,421.81
2018,5,5,13,30,440.0,375.0,2.5,23.7,764.0,531.57,395.25
2018,5,5,13,45,356.5,383.0,2.6,23.6,692.5,473.41,352.24
2018,5,5,14,0,273.0,391.0,2.7,23.5,621.0,417.64,311.04
2018,5,5,14,15,239.5,377.0,2.85,23.0,573.0,373.73,278.69
2018,5,5,14,30,206.0,363.0,3.0,22.5,525.0,343.32,256.16
2018,5,5,14,45,331.5,317.0,3.1,22.0,562.5,319.69,234.1
2018,5,5,15,0,457.0,271.0,3.2,21.5,600.0,283.71,200.66
2018,5,5,15,15,381.0,273.5,3.2,21.5,536.5,251.86,177.96
2018,5,5,15,30,305.0,276.0,3.2,21.5,473.0,218.58,156.52
2018,5,5,15,45,375.0,234.5,3.55,20.05,458.0,174.96,126.22
2018,5,5,16,0,445.0,193.0,3.9,18.6,443.0,121.72,98.88
2018,5,5,16,15,357.0,185.5,3.9,17.9,374.0,128.27,105.16
2018,5,5,16,30,269.0,178.0,3.9,17.2,305.0,123.99,102.17
2018,5,5,16,45,189.5,163.5,3.95,16.5,247.5,121.78,100.94
2018,5,5,17,0,110.0,149.0,4.0,15.8,190.0,111.33,92.49
2018,5,5,17,15,117.5,120.0,3.85,15.15,158.0,92.18,76.19
2018,5,5,17,30,125.0,91.0,3.7,14.5,126.0,72.16,58.77
2018,5,5,17,45,128.5,76.0,3.6,13.85,105.0,60.89,48.78
2018,5,5,18,0,132.0,61.0,3.5,13.2,84.0,47.58,36.67
2018,5,5,18,15,98.5,43.5,3.4,12.7,57.5,34.51,24.51
2018,5,5,18,30,65.0,26.0,3.3,12.2,31.0,21.06,10.63
2018,5,5,18,45,35.0,14.0,3.15,11.7,16.5,12.73,0.0
2018,5,5,19,0,5.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,5,5,19,15,2.5,1.0,2.95,11.0,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.3,7.85,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,5,6,5,15,73.5,13.0,2.35,8.1,17.5,52.46,0.0
2018,5,6,5,30,141.0,24.0,2.4,8.3,33.0,142.23,81.56
2018,5,6,5,45,232.5,37.0,2.4,8.5,68.0,231.8,190.46
2018,5,6,6,0,324.0,50.0,2.4,8.7,103.0,318.13,269.27
2018,5,6,6,15,399.0,60.0,2.45,9.1,149.0,401.09,341.65
2018,5,6,6,30,474.0,70.0,2.5,9.5,195.0,485.91,412.46
2018,5,6,6,45,498.5,83.0,2.5,9.85,240.5,537.9,453.09
2018,5,6,7,0,523.0,96.0,2.5,10.2,286.0,589.91,492.19
2018,5,6,7,15,614.5,96.5,2.45,10.85,353.5,684.53,561.71
2018,5,6,7,30,706.0,97.0,2.4,11.5,421.0,781.78,629.83
2018,5,6,7,45,771.5,93.0,2.4,12.1,485.0,846.54,672.26
2018,5,6,8,0,837.0,89.0,2.4,12.7,549.0,917.18,717.88
2018,5,6,8,15,857.0,91.5,2.3,13.45,599.5,951.8,735.85
2018,5,6,8,30,877.0,94.0,2.2,14.2,650.0,973.88,745.21
2018,5,6,8,45,892.5,96.0,2.1,14.95,696.5,998.17,756.02
2018,5,6,9,0,908.0,98.0,2.0,15.7,743.0,1019.45,764.62
2018,5,6,9,15,896.0,110.5,2.0,16.4,776.5,1022.18,762.46
2018,5,6,9,30,884.0,123.0,2.0,17.1,810.0,1020.87,758.06
2018,5,6,9,45,918.5,111.0,2.0,17.75,852.0,1035.46,764.38
2018,5,6,10,0,953.0,99.0,2.0,18.4,894.0,1046.56,768.33
2018,5,6,10,15,958.0,100.5,2.1,18.8,922.0,1039.76,762.95
2018,5,6,10,30,963.0,102.0,2.2,19.2,950.0,1029.37,755.54
2018,5,6,10,45,952.0,112.0,2.3,19.65,966.0,1008.96,741.57
2018,5,6,11,0,941.0,122.0,2.4,20.1,982.0,985.19,725.52
2018,5,6,11,15,818.5,201.5,2.6,20.25,956.5,933.11,692.4
2018,5,6,11,30,696.0,281.0,2.8,20.4,931.0,877.65,654.32
2018,5,6,11,45,588.0,345.5,2.95,20.55,896.5,817.32,610.69
2018,5,6,12,0,480.0,410.0,3.1,20.7,862.0,758.36,567.45
2018,5,6,12,15,477.0,408.0,3.15,20.7,856.0,726.98,545.56
2018,5,6,12,30,474.0,406.0,3.2,20.7,850.0,694.77,522.59
2018,5,6,12,45,460.0,401.5,3.3,20.75,828.0,652.53,492.16
2018,5,6,13,0,446.0,397.0,3.4,20.8,806.0,610.87,461.7
2018,5,6,13,15,429.0,391.0,3.35,20.65,778.0,567.12,429.15
2018,5,6,13,30,412.0,385.0,3.3,20.5,750.0,524.65,397.08
2018,5,6,13,45,269.5,369.0,3.3,20.35,605.0,421.36,319.92
2018,5,6,14,0,127.0,353.0,3.3,20.2,460.0,335.83,255.95
2018,5,6,14,15,82.5,325.5,3.25,19.95,394.0,295.09,225.5
2018,5,6,14,30,38.0,298.0,3.2,19.7,328.0,252.42,193.71
2018,5,6,14,45,62.0,307.5,3.15,19.4,353.5,259.77,199.01
2018,5,6,15,0,86.0,317.0,3.1,19.1,379.0,263.27,200.95
2018,5,6,15,15,84.5,290.0,3.1,19.1,348.0,235.86,179.78
2018,5,6,15,30,83.0,263.0,3.1,19.1,317.0,209.13,159.58
2018,5,6,15,45,86.5,238.5,3.05,18.35,291.0,184.86,142.37
2018,5,6,16,0,90.0,214.0,3.0,17.6,265.0,162.44,133.57
2018,5,6,16,15,262.5,183.5,3.05,17.15,312.0,126.11,103.48
2018,5,6,16,30,435.0,153.0,3.1,16.7,359.0,101.61,83.04
2018,5,6,16,45,332.0,136.0,3.1,16.2,282.5,91.89,75.11
2018,5,6,17,0,229.0,119.0,3.1,15.7,206.0,87.54,71.73
2018,5,6,17,15,259.0,95.5,3.05,15.25,179.5,72.29,58.64
2018,5,6,17,30,289.0,72.0,3.0,14.8,153.0,52.17,40.99
2018,5,6,17,45,318.0,63.5,2.9,14.35,135.0,47.2,36.55
2018,5,6,18,0,347.0,55.0,2.8,13.9,117.0,41.89,31.58
2018,5,6,18,15,246.0,42.0,2.6,13.45,79.0,32.43,22.68
2018,5,6,18,30,145.0,29.0,2.4,13.0,41.0,22.7,12.21
2018,5,6,18,45,77.5,16.0,2.2,12.55,22.0,14.55,0.0
2018,5,6,19,0,10.0,3.0,2.0,12.1,3.0,0.0,0.0
2018,5,6,19,15,5.0,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.35,8.55,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.4,8.6,2.0,0.0,0.0
2018,5,7,5,15,115.0,14.5,2.45,9.0,22.0,76.94,0.0
2018,5,7,5,30,221.0,27.0,2.5,9.4,42.0,193.08,120.97
2018,5,7,5,45,345.0,37.0,2.6,9.8,83.5,305.83,251.34
2018,5,7,6,0,469.0,47.0,2.7,10.2,125.0,418.01,351.15
2018,5,7,6,15,547.5,54.0,2.7,10.75,176.5,502.61,422.99
2018,5,7,6,30,626.0,61.0,2.7,11.3,228.0,591.78,493.96
2018,5,7,6,45,677.0,66.5,2.7,11.9,283.0,660.84,545.7
2018,5,7,7,0,728.0,72.0,2.7,12.5,338.0,726.36,592.45
2018,5,7,7,15,762.5,76.0,2.65,13.2,392.5,782.15,629.62
2018,5,7,7,30,797.0,80.0,2.6,13.9,447.0,837.28,665.0
2018,5,7,7,45,822.0,83.5,2.55,14.65,500.5,882.02,691.73
2018,5,7,8,0,847.0,87.0,2.5,15.4,554.0,924.97,716.57
2018,5,7,8,15,865.5,89.5,2.55,16.15,604.0,948.48,728.46
2018,5,7,8,30,884.0,92.0,2.6,16.9,654.0,979.16,745.35
2018,5,7,8,45,898.0,94.0,2.6,17.6,700.0,1002.08,756.47
2018,5,7,9,0,912.0,96.0,2.6,18.3,746.0,1021.96,765.61
2018,5,7,9,15,924.5,97.0,2.65,18.85,787.5,1035.99,771.89
2018,5,7,9,30,937.0,98.0,2.7,19.4,829.0,1046.65,776.12
2018,5,7,9,45,947.0,98.5,2.75,19.9,864.5,1050.8,776.41
2018,5,7,10,0,957.0,99.0,2.8,20.4,900.0,1051.38,774.58
2018,5,7,10,15,963.0,100.0,2.8,20.8,928.0,1044.98,768.2
2018,5,7,10,30,969.0,101.0,2.8,21.2,956.0,1034.97,759.71
2018,5,7,10,45,973.5,101.5,2.85,21.6,976.5,1019.46,748.3
2018,5,7,11,0,978.0,102.0,2.9,22.0,997.0,1000.46,734.76
2018,5,7,11,15,980.0,102.0,2.95,22.3,1009.0,975.34,717.58
2018,5,7,11,30,982.0,102.0,3.0,22.6,1021.0,947.05,698.38
2018,5,7,11,45,969.5,111.0,3.0,22.85,1022.0,911.89,674.38
2018,5,7,12,0,957.0,120.0,3.0,23.1,1023.0,874.36,648.77
2018,5,7,12,15,967.5,112.5,3.1,23.15,1022.5,838.11,625.05
2018,5,7,12,30,978.0,105.0,3.2,23.2,1022.0,798.92,599.05
2018,5,7,12,45,972.5,106.0,3.3,23.3,1009.0,753.12,566.53
2018,5,7,13,0,967.0,107.0,3.4,23.4,996.0,705.7,531.41
2018,5,7,13,15,963.0,106.5,3.45,23.4,976.5,656.51,494.15
2018,5,7,13,30,959.0,106.0,3.5,23.4,957.0,605.98,454.86
2018,5,7,13,45,953.0,105.0,3.55,23.35,930.0,552.95,412.66
2018,5,7,14,0,947.0,104.0,3.6,23.3,903.0,499.18,368.65
2018,5,7,14,15,939.5,102.5,3.6,23.2,869.5,443.95,322.3
2018,5,7,14,30,932.0,101.0,3.6,23.1,836.0,388.58,274.74
2018,5,7,14,45,921.0,99.5,3.65,22.95,796.0,332.32,226.03
2018,5,7,15,0,910.0,98.0,3.7,22.8,756.0,276.73,178.05
2018,5,7,15,15,896.5,96.0,3.7,22.8,711.0,221.24,132.05
2018,5,7,15,30,883.0,94.0,3.7,22.8,666.0,167.1,91.95
2018,5,7,15,45,865.5,91.0,3.7,22.35,616.5,113.61,62.15
2018,5,7,16,0,848.0,88.0,3.7,21.9,567.0,61.15,46.58
2018,5,7,16,15,825.0,84.5,3.65,21.45,514.5,60.28,46.13
2018,5,7,16,30,802.0,81.0,3.6,21.0,462.0,59.32,45.59
2018,5,7,16,45,770.0,77.0,3.55,20.55,408.0,57.85,44.59
2018,5,7,17,0,738.0,73.0,3.5,20.1,354.0,56.31,43.51
2018,5,7,17,15,691.0,68.0,3.3,19.25,299.5,49.09,37.49
2018,5,7,17,30,644.0,63.0,3.1,18.4,245.0,46.78,35.66
2018,5,7,17,45,572.5,57.0,2.85,17.5,193.5,43.51,32.83
2018,5,7,18,0,501.0,51.0,2.6,16.6,142.0,40.24,29.8
2018,5,7,18,15,384.5,41.5,2.45,15.8,98.0,33.69,23.57
2018,5,7,18,30,268.0,32.0,2.3,15.0,54.0,27.01,15.78
2018,5,7,18,45,146.5,18.0,2.1,14.2,29.0,16.37,0.0
2018,5,7,19,0,25.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,5,7,19,15,12.5,2.0,2.0,13.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.45,8.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,5,8,5,15,138.0,15.0,1.75,9.55,24.0,90.36,0.0
2018,5,8,5,30,261.0,28.0,2.0,10.0,46.0,219.86,145.66
2018,5,8,5,45,380.5,36.5,2.25,10.5,88.0,328.92,269.8
2018,5,8,6,0,500.0,45.0,2.5,11.0,130.0,437.67,366.13
2018,5,8,6,15,572.0,52.0,2.65,11.35,181.0,518.57,434.7
2018,5,8,6,30,644.0,59.0,2.8,11.7,232.0,603.66,502.84
2018,5,8,6,45,691.0,63.0,2.9,12.05,285.5,663.09,547.87
2018,5,8,7,0,738.0,67.0,3.0,12.4,339.0,729.4,596.42
2018,5,8,7,15,770.0,71.0,3.05,12.9,393.0,783.19,633.33
2018,5,8,7,30,802.0,75.0,3.1,13.4,447.0,836.23,668.71
2018,5,8,7,45,825.0,78.0,3.2,13.95,499.0,878.59,695.73
2018,5,8,8,0,848.0,81.0,3.3,14.5,551.0,909.57,714.3
2018,5,8,8,15,863.0,84.0,3.25,15.1,599.0,940.14,731.3
2018,5,8,8,30,878.0,87.0,3.2,15.7,647.0,968.12,746.28
2018,5,8,8,45,889.0,90.0,3.15,16.25,691.5,989.33,756.63
2018,5,8,9,0,900.0,93.0,3.1,16.8,736.0,1007.45,764.91
2018,5,8,9,15,795.5,145.5,3.05,17.05,737.0,974.09,739.29
2018,5,8,9,30,691.0,198.0,3.0,17.3,738.0,931.06,707.7
2018,5,8,9,45,505.5,291.5,2.9,17.5,695.5,833.31,634.21
2018,5,8,10,0,320.0,385.0,2.8,17.7,653.0,724.66,551.08
2018,5,8,10,15,375.5,382.5,2.8,17.85,707.0,765.48,580.82
2018,5,8,10,30,431.0,380.0,2.8,18.0,761.0,814.56,614.53
2018,5,8,10,45,475.5,366.0,2.75,18.2,795.0,827.27,622.58
2018,5,8,11,0,520.0,352.0,2.7,18.4,829.0,836.54,628.48
2018,5,8,11,15,682.0,262.5,2.7,18.7,896.5,876.77,659.08
2018,5,8,11,30,844.0,173.0,2.7,19.0,964.0,902.24,676.37
2018,5,8,11,45,880.0,150.5,2.7,19.3,979.0,873.39,655.63
2018,5,8,12,0,916.0,128.0,2.7,19.6,994.0,849.68,638.92
2018,5,8,12,15,647.0,271.0,2.7,19.8,881.5,739.16,557.91
2018,5,8,12,30,378.0,414.0,2.7,20.0,769.0,634.28,477.75
2018,5,8,12,45,296.5,425.0,2.75,20.2,701.5,564.06,426.18
2018,5,8,13,0,215.0,436.0,2.8,20.4,634.0,503.82,381.06
2018,5,8,13,15,324.5,406.5,2.9,20.45,698.5,523.33,396.33
2018,5,8,13,30,434.0,377.0,3.0,20.5,763.0,531.81,402.01
2018,5,8,13,45,377.5,381.0,3.1,20.55,709.5,484.05,365.34
2018,5,8,14,0,321.0,385.0,3.2,20.6,656.0,435.99,328.67
2018,5,8,14,15,273.5,377.0,3.35,20.5,602.0,388.38,292.52
2018,5,8,14,30,226.0,369.0,3.5,20.4,548.0,355.5,267.51
2018,5,8,14,45,290.5,330.0,3.7,20.3,548.0,319.11,237.0
2018,5,8,15,0,355.0,291.0,3.9,20.2,548.0,286.34,208.1
2018,5,8,15,15,381.0,269.0,3.9,20.2,530.0,251.76,179.08
2018,5,8,15,30,407.0,247.0,3.9,20.2,512.0,204.89,142.25
2018,5,8,15,45,491.5,201.0,4.1,19.7,497.0,153.31,104.77
2018,5,8,16,0,576.0,155.0,4.3,19.2,482.0,96.78,77.5
2018,5,8,16,15,596.5,133.0,4.25,18.85,444.0,85.25,68.07
2018,5,8,16,30,617.0,111.0,4.2,18.5,406.0,72.98,57.86
2018,5,8,16,45,534.5,106.0,4.15,18.15,340.0,71.71,57.08
2018,5,8,17,0,452.0,101.0,4.1,17.8,274.0,70.68,56.48
2018,5,8,17,15,536.0,80.5,3.8,17.35,255.0,57.74,45.39
2018,5,8,17,30,620.0,60.0,3.5,16.9,236.0,44.2,33.6
2018,5,8,17,45,530.5,55.0,3.15,16.45,183.5,41.58,31.28
2018,5,8,18,0,441.0,50.0,2.8,16.0,131.0,39.05,28.84
2018,5,8,18,15,324.5,40.0,2.5,15.5,89.5,32.03,22.21
2018,5,8,18,30,208.0,30.0,2.2,15.0,48.0,23.53,13.28
2018,5,8,18,45,116.0,17.0,1.9,14.45,26.0,15.46,0.0
2018,5,8,19,0,24.0,4.0,1.6,13.9,4.0,0.0,0.0
2018,5,8,19,15,12.0,2.0,1.6,13.65,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.1,10.1,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,9,5,15,133.0,14.5,2.3,10.4,23.5,87.32,0.0
2018,5,9,5,30,252.0,27.0,2.5,10.7,45.0,216.37,149.18
2018,5,9,5,45,370.0,36.0,2.65,11.0,87.0,322.17,264.95
2018,5,9,6,0,488.0,45.0,2.8,11.3,129.0,430.02,360.45
2018,5,9,6,15,563.5,51.0,2.85,11.7,180.0,511.66,429.36
2018,5,9,6,30,639.0,57.0,2.9,12.1,231.0,597.74,497.89
2018,5,9,6,45,690.5,61.5,2.95,12.5,286.0,661.66,546.08
2018,5,9,7,0,742.0,66.0,3.0,12.9,341.0,732.33,597.45
2018,5,9,7,15,777.5,69.0,3.0,13.5,396.0,787.95,635.04
2018,5,9,7,30,813.0,72.0,3.0,14.1,451.0,843.02,671.11
2018,5,9,7,45,840.0,74.5,3.0,14.7,505.0,879.4,692.84
2018,5,9,8,0,867.0,77.0,3.0,15.3,559.0,923.21,719.53
2018,5,9,8,15,885.5,79.0,3.05,15.9,609.5,956.3,738.62
2018,5,9,8,30,904.0,81.0,3.1,16.5,660.0,986.88,755.9
2018,5,9,8,45,918.0,82.0,3.15,17.15,705.5,1009.04,767.21
2018,5,9,9,0,932.0,83.0,3.2,17.8,751.0,1028.14,776.55
2018,5,9,9,15,942.5,84.5,3.3,18.25,792.0,1041.11,782.88
2018,5,9,9,30,953.0,86.0,3.4,18.7,833.0,1050.63,787.08
2018,5,9,9,45,961.0,87.0,3.45,19.2,867.5,1053.57,786.5
2018,5,9,10,0,969.0,88.0,3.5,19.7,902.0,1052.92,783.76
2018,5,9,10,15,974.5,88.5,3.65,19.95,929.5,1045.64,778.34
2018,5,9,10,30,980.0,89.0,3.8,20.2,957.0,1034.78,770.66
2018,5,9,10,45,983.0,90.0,3.9,20.5,977.0,1018.49,758.97
2018,5,9,11,0,986.0,91.0,4.0,20.8,997.0,998.74,745.07
2018,5,9,11,15,987.5,91.0,4.05,20.95,1008.5,973.28,727.52
2018,5,9,11,30,989.0,91.0,4.1,21.1,1020.0,944.67,707.89
2018,5,9,11,45,989.0,92.0,4.15,21.25,1024.5,912.71,685.96
2018,5,9,12,0,989.0,93.0,4.2,21.4,1029.0,877.92,662.05
2018,5,9,12,15,986.5,94.0,4.3,21.45,1025.0,838.59,635.34
2018,5,9,12,30,984.0,95.0,4.4,21.5,1021.0,796.97,606.83
2018,5,9,12,45,979.0,96.5,4.45,21.55,1008.5,751.98,574.45
2018,5,9,13,0,974.0,98.0,4.5,21.6,996.0,705.28,539.01
2018,5,9,13,15,970.0,96.5,4.5,21.55,976.0,655.21,500.31
2018,5,9,13,30,966.0,95.0,4.5,21.5,956.0,603.82,459.62
2018,5,9,13,45,960.0,94.5,4.5,21.45,929.0,551.11,416.79
2018,5,9,14,0,954.0,94.0,4.5,21.4,902.0,497.64,372.18
2018,5,9,14,15,946.5,92.5,4.55,21.25,868.5,442.3,325.18
2018,5,9,14,30,939.0,91.0,4.6,21.1,835.0,386.81,276.92
2018,5,9,14,45,929.5,89.0,4.6,20.95,795.5,330.48,227.3
2018,5,9,15,0,920.0,87.0,4.6,20.8,756.0,274.66,178.28
2018,5,9,15,15,907.5,85.5,4.6,20.8,711.5,219.41,131.57
2018,5,9,15,30,895.0,84.0,4.6,20.8,667.0,165.41,90.54
2018,5,9,15,45,877.0,81.5,4.7,20.1,617.5,111.82,59.5
2018,5,9,16,0,859.0,79.0,4.8,19.4,568.0,64.9,50.27
2018,5,9,16,15,835.0,76.5,4.8,18.85,515.5,63.52,49.41
2018,5,9,16,30,811.0,74.0,4.8,18.3,463.0,54.09,41.54
2018,5,9,16,45,779.0,71.0,4.8,17.8,409.0,53.15,40.98
2018,5,9,17,0,747.0,68.0,4.8,17.3,355.0,52.19,40.39
2018,5,9,17,15,701.5,63.5,4.7,16.6,301.0,49.92,38.64
2018,5,9,17,30,656.0,59.0,4.6,15.9,247.0,43.53,33.14
2018,5,9,17,45,587.0,53.0,4.45,15.2,195.5,40.09,30.12
2018,5,9,18,0,518.0,47.0,4.3,14.5,144.0,36.6,26.87
2018,5,9,18,15,408.5,39.0,4.1,13.85,100.5,31.22,21.69
2018,5,9,18,30,299.0,31.0,3.9,13.2,57.0,25.79,15.45
2018,5,9,18,45,167.0,18.0,3.65,12.6,31.0,16.37,0.0
2018,5,9,19,0,35.0,5.0,3.4,12.0,5.0,4.55,0.0
2018,5,9,19,15,17.5,2.5,3.35,11.7,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,3.15,8.95,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,3.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,109.5,16.5,3.25,9.15,24.5,76.2,0.0
2018,5,10,5,30,210.0,31.0,3.3,9.3,47.0,200.53,143.18
2018,5,10,5,45,329.5,41.5,3.3,9.4,88.5,301.7,250.51
2018,5,10,6,0,449.0,52.0,3.3,9.5,130.0,411.78,348.56
2018,5,10,6,15,525.0,59.5,3.25,9.75,181.0,495.11,420.2
2018,5,10,6,30,601.0,67.0,3.2,10.0,232.0,582.61,490.81
2018,5,10,6,45,652.0,72.5,3.15,10.25,286.0,651.07,543.2
2018,5,10,7,0,703.0,78.0,3.1,10.5,340.0,720.97,594.54
2018,5,10,7,15,717.5,86.0,3.1,10.95,388.5,763.38,623.13
2018,5,10,7,30,732.0,94.0,3.1,11.4,437.0,804.19,649.91
2018,5,10,7,45,777.0,94.5,3.1,11.85,495.5,856.72,684.63
2018,5,10,8,0,822.0,95.0,3.1,12.3,554.0,913.92,721.8
2018,5,10,8,15,832.0,100.5,3.1,12.85,600.5,942.3,737.57
2018,5,10,8,30,842.0,106.0,3.1,13.4,647.0,967.84,751.48
2018,5,10,8,45,866.5,104.5,3.1,13.9,695.0,985.87,760.3
2018,5,10,9,0,891.0,103.0,3.1,14.4,743.0,1011.71,774.58
2018,5,10,9,15,897.0,107.5,3.15,15.05,782.0,1023.01,778.88
2018,5,10,9,30,903.0,112.0,3.2,15.7,821.0,1030.88,781.11
2018,5,10,9,45,905.5,117.0,3.3,16.35,853.5,1032.3,779.59
2018,5,10,10,0,908.0,122.0,3.4,17.0,886.0,1030.19,775.9
2018,5,10,10,15,912.5,124.0,3.55,17.4,912.5,1023.41,770.35
2018,5,10,10,30,917.0,126.0,3.7,17.8,939.0,1013.2,762.61
2018,5,10,10,45,919.5,128.0,3.85,18.25,958.5,997.7,751.24
2018,5,10,11,0,922.0,130.0,4.0,18.7,978.0,978.91,737.72
2018,5,10,11,15,848.0,180.0,4.1,18.95,968.0,942.58,712.51
2018,5,10,11,30,774.0,230.0,4.2,19.2,958.0,901.23,683.83
2018,5,10,11,45,725.5,261.0,4.3,19.45,946.0,857.89,651.76
2018,5,10,12,0,677.0,292.0,4.4,19.7,934.0,813.8,618.95
2018,5,10,12,15,592.0,346.0,4.4,19.85,906.0,764.73,581.15
2018,5,10,12,30,507.0,400.0,4.4,20.0,878.0,715.96,543.52
2018,5,10,12,45,617.5,327.0,4.4,20.15,902.0,702.2,534.96
2018,5,10,13,0,728.0,254.0,4.4,20.3,926.0,676.53,516.8
2018,5,10,13,15,693.0,268.0,4.4,20.4,897.5,627.19,478.48
2018,5,10,13,30,658.0,282.0,4.4,20.5,869.0,579.79,441.18
2018,5,10,13,45,621.5,290.0,4.45,20.55,832.0,529.51,401.51
2018,5,10,14,0,585.0,298.0,4.5,20.6,795.0,484.12,364.93
2018,5,10,14,15,663.5,245.0,4.55,20.35,788.0,437.4,326.1
2018,5,10,14,30,742.0,192.0,4.6,20.1,781.0,384.84,280.64
2018,5,10,14,45,789.5,158.0,4.7,19.9,757.5,336.26,236.97
2018,5,10,15,0,837.0,124.0,4.8,19.7,734.0,276.1,183.48
2018,5,10,15,15,845.5,112.0,4.8,19.7,696.0,220.56,135.77
2018,5,10,15,30,854.0,100.0,4.8,19.7,658.0,164.31,91.59
2018,5,10,15,45,839.0,96.5,4.85,18.7,610.5,111.98,60.41
2018,5,10,16,0,824.0,93.0,4.9,17.7,563.0,64.11,49.93
2018,5,10,16,15,801.0,89.5,4.9,17.15,511.5,63.4,49.64
2018,5,10,16,30,778.0,86.0,4.9,16.6,460.0,62.61,49.27
2018,5,10,16,45,745.5,81.0,4.85,16.1,406.0,60.52,47.74
2018,5,10,17,0,713.0,76.0,4.8,15.6,352.0,53.09,41.47
2018,5,10,17,15,661.5,71.0,4.65,14.9,297.0,50.93,39.81
2018,5,10,17,30,610.0,66.0,4.5,14.2,242.0,48.72,38.01
2018,5,10,17,45,529.0,58.5,4.35,13.55,189.0,44.28,34.09
2018,5,10,18,0,448.0,51.0,4.2,12.9,136.0,39.73,29.86
2018,5,10,18,15,338.5,41.0,4.05,12.35,94.0,32.75,23.21
2018,5,10,18,30,229.0,31.0,3.9,11.8,52.0,24.29,14.51
2018,5,10,18,45,126.0,18.0,3.75,11.3,28.5,16.37,0.0
2018,5,10,19,0,23.0,5.0,3.6,10.8,5.0,4.55,0.0
2018,5,10,19,15,11.5,2.5,3.65,10.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.15,8.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.1,8.95,21.0,57.34,0.0
2018,5,11,5,30,149.0,28.0,2.1,9.3,40.0,159.36,115.58
2018,5,11,5,45,227.5,42.0,2.1,9.6,75.0,235.87,195.11
2018,5,11,6,0,306.0,56.0,2.1,9.9,110.0,315.34,266.3
2018,5,11,6,15,356.5,69.5,2.05,10.4,153.0,379.81,321.86
2018,5,11,6,30,407.0,83.0,2.0,10.9,196.0,447.52,377.48
2018,5,11,6,45,451.5,95.0,1.95,11.4,244.5,510.98,427.17
2018,5,11,7,0,496.0,107.0,1.9,11.9,293.0,576.17,475.65
2018,5,11,7,15,486.0,128.5,1.85,12.5,333.5,607.2,495.85
2018,5,11,7,30,476.0,150.0,1.8,13.1,374.0,635.33,513.0
2018,5,11,7,45,467.0,172.0,1.8,13.75,412.5,662.21,528.99
2018,5,11,8,0,458.0,194.0,1.8,14.4,451.0,686.38,542.68
2018,5,11,8,15,561.5,178.0,1.85,14.95,520.5,771.73,603.5
2018,5,11,8,30,665.0,162.0,1.9,15.5,590.0,867.79,667.29
2018,5,11,8,45,608.5,198.5,1.9,16.1,611.5,856.22,654.99
2018,5,11,9,0,552.0,235.0,1.9,16.7,633.0,834.38,635.53
2018,5,11,9,15,569.5,248.0,2.0,17.2,678.0,863.65,654.1
2018,5,11,9,30,587.0,261.0,2.1,17.7,723.0,890.31,670.26
2018,5,11,9,45,655.5,238.5,2.15,18.2,775.0,932.52,697.97
2018,5,11,10,0,724.0,216.0,2.2,18.7,827.0,966.81,718.63
2018,5,11,10,15,664.0,259.5,2.35,19.05,833.5,938.72,698.52
2018,5,11,10,30,604.0,303.0,2.5,19.4,840.0,905.72,674.31
2018,5,11,10,45,554.0,345.5,2.65,19.8,846.0,882.56,656.57
2018,5,11,11,0,504.0,388.0,2.8,20.2,852.0,856.94,637.03
2018,5,11,11,15,585.0,342.5,2.95,20.4,888.0,866.17,645.75
2018,5,11,11,30,666.0,297.0,3.1,20.6,924.0,869.28,649.84
2018,5,11,11,45,796.5,211.0,3.2,20.8,964.5,867.8,651.58
2018,5,11,12,0,927.0,125.0,3.3,21.0,1005.0,858.72,645.41
2018,5,11,12,15,936.0,119.0,3.45,21.05,1005.0,823.92,622.22
2018,5,11,12,30,945.0,113.0,3.6,21.1,1005.0,786.36,597.03
2018,5,11,12,45,945.5,112.0,3.7,21.15,995.5,744.45,566.79
2018,5,11,13,0,946.0,111.0,3.8,21.2,986.0,700.55,533.84
2018,5,11,13,15,944.5,109.5,3.9,21.15,968.5,653.21,497.71
2018,5,11,13,30,943.0,108.0,4.0,21.1,951.0,604.37,459.42
2018,5,11,13,45,940.0,106.0,4.05,21.0,926.0,553.07,418.13
2018,5,11,14,0,937.0,104.0,4.1,20.9,901.0,500.8,374.85
2018,5,11,14,15,932.0,102.5,4.15,20.7,869.5,447.33,329.54
2018,5,11,14,30,927.0,101.0,4.2,20.5,838.0,393.48,282.76
2018,5,11,14,45,919.0,98.5,4.25,20.3,799.5,337.86,233.95
2018,5,11,15,0,911.0,96.0,4.3,20.1,761.0,282.61,185.46
2018,5,11,15,15,898.0,93.5,4.3,20.1,716.0,227.06,138.4
2018,5,11,15,30,885.0,91.0,4.3,20.1,671.0,172.82,96.71
2018,5,11,15,45,869.5,88.5,4.35,19.55,623.0,119.92,65.03
2018,5,11,16,0,854.0,86.0,4.4,19.0,575.0,59.54,45.73
2018,5,11,16,15,833.0,82.0,4.35,18.6,523.0,58.27,44.92
2018,5,11,16,30,812.0,78.0,4.3,18.2,471.0,56.88,43.97
2018,5,11,16,45,781.0,74.5,4.3,17.8,417.0,55.69,43.19
2018,5,11,17,0,750.0,71.0,4.3,17.4,363.0,54.45,42.35
2018,5,11,17,15,706.5,66.0,4.1,16.75,308.5,51.87,40.33
2018,5,11,17,30,663.0,61.0,3.9,16.1,254.0,44.97,34.4
2018,5,11,17,45,597.0,55.0,3.7,15.5,202.5,41.6,31.44
2018,5,11,18,0,531.0,49.0,3.5,14.9,151.0,38.18,28.26
2018,5,11,18,15,423.5,41.0,3.3,14.2,106.5,32.85,23.16
2018,5,11,18,30,316.0,33.0,3.1,13.5,62.0,27.5,17.22
2018,5,11,18,45,178.0,19.5,2.9,12.8,34.0,16.49,0.0
2018,5,11,19,0,40.0,6.0,2.7,12.1,6.0,5.46,0.0
2018,5,11,19,15,20.0,3.0,2.65,11.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.25,9.0,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.4,9.1,4.0,0.0,0.0
2018,5,12,5,15,127.0,18.0,2.5,9.55,27.5,87.69,0.0
2018,5,12,5,30,234.0,32.0,2.6,10.0,51.0,219.2,163.27
2018,5,12,5,45,347.0,42.0,2.75,10.4,93.0,314.79,260.89
2018,5,12,6,0,460.0,52.0,2.9,10.8,135.0,420.67,354.14
2018,5,12,6,15,532.5,59.5,2.9,11.3,185.5,501.84,422.63
2018,5,12,6,30,605.0,67.0,2.9,11.8,236.0,586.99,490.09
2018,5,12,6,45,653.0,72.5,2.9,12.25,289.5,653.19,539.76
2018,5,12,7,0,701.0,78.0,2.9,12.7,343.0,720.63,588.36
2018,5,12,7,15,737.0,82.5,2.8,13.25,397.5,771.99,622.42
2018,5,12,7,30,773.0,87.0,2.7,13.8,452.0,828.48,659.09
2018,5,12,7,45,800.0,90.0,2.6,14.3,505.0,873.89,686.74
2018,5,12,8,0,827.0,93.0,2.5,14.8,558.0,917.61,712.53
2018,5,12,8,15,846.5,95.0,2.45,15.35,607.5,950.9,730.86
2018,5,12,8,30,866.0,97.0,2.4,15.9,657.0,971.53,740.41
2018,5,12,8,45,882.0,99.0,2.35,16.4,703.0,996.12,752.85
2018,5,12,9,0,898.0,101.0,2.3,16.9,749.0,1017.78,763.2
2018,5,12,9,15,909.0,102.0,2.3,17.25,789.0,1030.18,768.48
2018,5,12,9,30,920.0,103.0,2.3,17.6,829.0,1039.28,771.82
2018,5,12,9,45,929.5,104.0,2.35,17.95,863.5,1043.49,772.71
2018,5,12,10,0,939.0,105.0,2.4,18.3,898.0,1044.19,771.53
2018,5,12,10,15,944.5,106.0,2.45,18.55,925.0,1037.43,765.95
2018,5,12,10,30,950.0,107.0,2.5,18.8,952.0,1027.17,758.3
2018,5,12,10,45,954.0,108.0,2.55,19.05,972.5,1011.99,747.59
2018,5,12,11,0,958.0,109.0,2.6,19.3,993.0,993.42,734.77
2018,5,12,11,15,959.5,109.5,2.7,19.45,1005.0,968.8,718.77
2018,5,12,11,30,961.0,110.0,2.8,19.6,1017.0,941.11,700.71
2018,5,12,11,45,961.5,110.5,2.85,19.75,1021.5,909.64,679.64
2018,5,12,12,0,962.0,111.0,2.9,19.9,1026.0,875.47,656.67
2018,5,12,12,15,935.5,124.5,3.0,19.95,1011.5,829.2,625.82
2018,5,12,12,30,909.0,138.0,3.1,20.0,997.0,781.99,593.74
2018,5,12,12,45,927.0,126.5,3.15,20.1,994.0,744.78,566.58
2018,5,12,13,0,945.0,115.0,3.2,20.2,991.0,704.34,536.3
2018,5,12,13,15,940.0,115.0,3.3,20.2,971.5,656.17,499.7
2018,5,12,13,30,935.0,115.0,3.4,20.2,952.0,606.8,461.18
2018,5,12,13,45,928.5,114.0,3.45,20.15,925.0,554.92,419.62
2018,5,12,14,0,922.0,113.0,3.5,20.1,898.0,502.41,376.35
2018,5,12,14,15,912.5,111.5,3.55,20.0,864.0,447.92,330.47
2018,5,12,14,30,903.0,110.0,3.6,19.9,830.0,393.53,283.56
2018,5,12,14,45,891.5,108.5,3.65,19.75,790.5,338.88,235.81
2018,5,12,15,0,880.0,107.0,3.7,19.6,751.0,284.96,188.68
2018,5,12,15,15,866.0,104.5,3.7,19.6,706.5,230.85,142.9
2018,5,12,15,30,852.0,102.0,3.7,19.6,662.0,169.11,95.06
2018,5,12,15,45,832.0,99.0,3.65,19.15,612.5,116.97,63.24
2018,5,12,16,0,812.0,96.0,3.6,18.7,563.0,67.42,52.54
2018,5,12,16,15,786.0,93.0,3.5,18.35,511.0,65.61,51.29
2018,5,12,16,30,760.0,90.0,3.4,18.0,459.0,65.3,51.3
2018,5,12,16,45,726.0,85.5,3.35,17.65,405.5,57.84,45.08
2018,5,12,17,0,692.0,81.0,3.3,17.3,352.0,56.42,44.09
2018,5,12,17,15,645.0,76.0,3.05,16.8,299.0,54.47,42.61
2018,5,12,17,30,598.0,71.0,2.8,16.3,246.0,52.47,41.01
2018,5,12,17,45,529.0,63.5,2.6,15.75,195.5,48.27,37.33
2018,5,12,18,0,460.0,56.0,2.4,15.2,145.0,43.95,33.35
2018,5,12,18,15,355.5,45.5,2.15,14.5,102.0,36.69,26.52
2018,5,12,18,30,251.0,35.0,1.9,13.8,59.0,27.44,17.31
2018,5,12,18,45,141.0,21.0,1.7,13.1,33.0,16.66,0.0
2018,5,12,19,0,31.0,7.0,1.5,12.4,7.0,6.37,0.0
2018,5,12,19,15,15.5,3.5,1.5,12.15,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.0,1.85,9.75,2.0,0.0,0.0
2018,5,13,5,0,14.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,5,13,5,15,104.0,18.5,1.95,10.0,26.5,75.36,0.0
2018,5,13,5,30,194.0,33.0,2.0,10.2,49.0,197.74,148.86
2018,5,13,5,45,307.5,44.0,2.05,10.4,90.5,291.06,241.01
2018,5,13,6,0,421.0,55.0,2.1,10.6,132.0,397.29,333.89
2018,5,13,6,15,377.0,71.5,2.05,10.9,157.0,398.12,336.11
2018,5,13,6,30,333.0,88.0,2.0,11.2,182.0,397.5,335.35
2018,5,13,6,45,380.5,102.5,1.95,11.5,230.5,464.01,388.76
2018,5,13,7,0,428.0,117.0,1.9,11.8,279.0,532.53,441.29
2018,5,13,7,15,514.0,117.5,1.85,12.25,341.0,618.26,505.06
2018,5,13,7,30,600.0,118.0,1.8,12.7,403.0,717.16,575.08
2018,5,13,7,45,694.5,108.0,1.75,13.1,473.0,804.61,633.9
2018,5,13,8,0,789.0,98.0,1.7,13.5,543.0,888.49,688.08
2018,5,13,8,15,809.0,100.5,1.7,14.0,591.5,922.21,706.73
2018,5,13,8,30,829.0,103.0,1.7,14.5,640.0,953.56,724.12
2018,5,13,8,45,845.0,105.0,1.7,14.95,685.0,977.73,736.72
2018,5,13,9,0,861.0,107.0,1.7,15.4,730.0,988.56,740.57
2018,5,13,9,15,878.0,106.0,1.7,15.9,771.0,1004.47,747.89
2018,5,13,9,30,895.0,105.0,1.7,16.4,812.0,1017.28,753.2
2018,5,13,9,45,911.0,102.0,1.75,16.9,848.0,1023.65,755.2
2018,5,13,10,0,927.0,99.0,1.8,17.4,884.0,1026.66,755.25
2018,5,13,10,15,933.0,100.0,1.85,17.8,911.0,1020.68,749.95
2018,5,13,10,30,939.0,101.0,1.9,18.2,938.0,1011.23,742.64
2018,5,13,10,45,943.5,102.0,2.0,18.6,958.5,996.9,732.94
2018,5,13,11,0,948.0,103.0,2.1,19.0,979.0,979.18,721.1
2018,5,13,11,15,950.5,103.0,2.15,19.25,991.0,955.4,705.17
2018,5,13,11,30,953.0,103.0,2.2,19.5,1003.0,928.55,687.27
2018,5,13,11,45,954.0,103.0,2.3,19.75,1007.5,897.5,667.01
2018,5,13,12,0,955.0,103.0,2.4,20.0,1012.0,863.74,644.79
2018,5,13,12,15,948.0,107.0,2.45,20.1,1007.0,824.79,618.83
2018,5,13,12,30,941.0,111.0,2.5,20.2,1002.0,783.9,591.33
2018,5,13,12,45,930.0,116.5,2.6,20.3,988.5,739.8,560.1
2018,5,13,13,0,919.0,122.0,2.7,20.4,975.0,694.48,526.56
2018,5,13,13,15,914.5,121.0,2.8,20.4,955.5,646.98,490.87
2018,5,13,13,30,910.0,120.0,2.9,20.4,936.0,598.31,453.26
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,547.67,412.89
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,496.43,370.88
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,443.64,326.81
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,390.87,281.58
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,337.1,234.83
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,284.09,188.67
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,222.67,137.3
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,170.78,97.15
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,120.36,66.1
2018,5,13,16,0,789.0,101.0,3.3,18.8,556.0,72.46,56.82
2018,5,13,16,15,763.0,97.5,3.3,18.45,504.5,68.59,53.82
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,61.58,48.04
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,60.38,47.27
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,59.11,46.41
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,56.54,44.42
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,53.87,42.24
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,49.75,38.65
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,45.54,34.76
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,37.91,27.61
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,28.17,18.04
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,17.44,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,7.28,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
