Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,15,53.5,6.5,2.75,12.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,4,45,28.5,4.5,1.2,8.95,5.0,0.0,0.0
2018,5,24,5,0,57.0,9.0,1.3,9.1,10.0,38.31,0.0
2018,5,24,5,15,177.5,22.5,1.4,9.45,39.0,154.48,70.68
2018,5,24,5,30,298.0,36.0,1.5,9.8,68.0,265.12,214.03
2018,5,24,5,45,370.5,44.5,1.55,10.15,105.5,337.19,281.2
2018,5,24,6,0,443.0,53.0,1.6,10.5,143.0,414.3,348.23
2018,5,24,6,15,351.0,65.0,1.65,10.9,149.0,370.44,313.15
2018,5,24,6,30,259.0,77.0,1.7,11.3,155.0,325.14,274.97
2018,5,24,6,45,285.0,97.5,1.7,11.75,198.5,380.54,319.6
2018,5,24,7,0,311.0,118.0,1.7,12.2,242.0,435.99,362.26
2018,5,24,7,15,255.5,128.5,1.75,12.65,239.5,387.06,320.75
2018,5,24,7,30,200.0,139.0,1.8,13.1,237.0,353.5,291.41
2018,5,24,7,45,246.0,148.0,1.85,13.6,281.5,409.26,335.27
2018,5,24,8,0,292.0,157.0,1.9,14.1,326.0,486.73,393.83
2018,5,24,8,15,223.5,167.5,2.0,14.6,303.5,414.44,334.72
2018,5,24,8,30,155.0,178.0,2.1,15.1,281.0,359.63,289.14
2018,5,24,8,45,128.5,188.0,2.15,15.55,277.0,327.47,262.44
2018,5,24,9,0,102.0,198.0,2.2,16.0,273.0,310.6,247.38
2018,5,24,9,15,180.5,203.5,2.3,16.4,345.0,408.56,324.59
2018,5,24,9,30,259.0,209.0,2.4,16.8,417.0,508.51,400.35
2018,5,24,9,45,230.5,224.5,2.45,17.2,415.0,474.22,372.28
2018,5,24,10,0,202.0,240.0,2.5,17.6,413.0,457.17,357.6
2018,5,24,10,15,228.5,276.0,2.55,17.9,477.5,514.6,399.6
2018,5,24,10,30,255.0,312.0,2.6,18.2,542.0,569.05,438.3
2018,5,24,10,45,258.0,347.0,2.7,18.5,584.0,596.87,456.84
2018,5,24,11,0,261.0,382.0,2.8,18.8,626.0,622.05,473.55
2018,5,24,11,15,261.5,386.5,2.8,18.95,634.0,613.29,466.36
2018,5,24,11,30,262.0,391.0,2.8,19.1,642.0,603.31,458.55
2018,5,24,11,45,314.0,371.0,2.85,19.25,673.0,613.5,466.89
2018,5,24,12,0,366.0,351.0,2.9,19.4,704.0,624.0,475.05
2018,5,24,12,15,237.5,405.0,2.95,19.3,633.5,547.14,416.28
2018,5,24,12,30,109.0,459.0,3.0,19.2,563.0,481.52,365.55
2018,5,24,12,45,94.0,453.0,3.05,19.1,542.0,456.34,347.18
2018,5,24,13,0,79.0,447.0,3.1,19.0,521.0,432.22,329.34
2018,5,24,13,15,137.5,451.0,3.2,18.75,577.0,457.1,349.01
2018,5,24,13,30,196.0,455.0,3.3,18.5,633.0,479.52,366.05
2018,5,24,13,45,199.0,442.0,3.4,18.25,618.5,454.99,347.69
2018,5,24,14,0,202.0,429.0,3.5,18.0,604.0,430.29,329.07
2018,5,24,14,15,263.5,378.0,3.55,17.85,597.5,393.89,300.66
2018,5,24,14,30,325.0,327.0,3.6,17.7,591.0,360.82,273.37
2018,5,24,14,45,346.5,295.0,3.65,17.5,565.0,323.01,242.02
2018,5,24,15,0,368.0,263.0,3.7,17.3,539.0,274.05,201.35
2018,5,24,15,15,327.0,255.0,3.7,17.3,489.5,245.91,179.14
2018,5,24,15,30,286.0,247.0,3.7,17.3,440.0,212.74,154.33
2018,5,24,15,45,234.0,246.5,3.7,16.75,397.0,187.63,138.55
2018,5,24,16,0,182.0,246.0,3.7,16.2,354.0,179.19,138.06
2018,5,24,16,15,270.0,214.5,3.6,15.85,359.5,143.63,118.71
2018,5,24,16,30,358.0,183.0,3.5,15.5,365.0,127.0,105.07
2018,5,24,16,45,325.0,169.5,3.4,15.15,321.0,119.41,99.07
2018,5,24,17,0,292.0,156.0,3.3,14.8,277.0,111.46,92.67
2018,5,24,17,15,327.0,129.5,3.25,14.4,247.5,95.21,78.89
2018,5,24,17,30,362.0,103.0,3.2,14.0,218.0,73.7,60.21
2018,5,24,17,45,325.5,87.5,3.1,13.6,177.0,63.9,51.64
2018,5,24,18,0,289.0,72.0,3.0,13.2,136.0,53.62,42.41
2018,5,24,18,15,242.5,57.0,2.9,12.85,101.0,43.23,32.83
2018,5,24,18,30,196.0,42.0,2.8,12.5,66.0,32.42,22.64
2018,5,24,18,45,118.0,27.0,2.75,12.15,39.5,21.13,10.39
2018,5,24,19,0,40.0,12.0,2.7,11.8,13.0,10.91,0.0
2018,5,24,19,15,20.0,6.0,2.65,11.65,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,4,45,16.5,2.5,1.15,9.3,3.0,0.0,0.0
2018,5,25,5,0,33.0,5.0,1.2,9.4,6.0,22.01,0.0
2018,5,25,5,15,53.0,8.0,1.3,9.7,12.5,52.17,22.42
2018,5,25,5,30,73.0,11.0,1.4,10.0,19.0,73.52,56.89
2018,5,25,5,45,36.5,12.0,1.5,10.35,16.0,42.37,31.71
2018,5,25,6,0,0.0,13.0,1.6,10.7,13.0,11.42,4.27
2018,5,25,6,15,0.0,26.5,1.65,11.05,26.5,23.32,14.68
2018,5,25,6,30,0.0,40.0,1.7,11.4,40.0,35.26,25.01
2018,5,25,6,45,3.0,65.5,1.7,11.75,66.5,60.35,46.61
2018,5,25,7,0,6.0,91.0,1.7,12.1,93.0,87.59,69.67
2018,5,25,7,15,13.5,130.5,1.7,12.55,136.5,134.41,108.79
2018,5,25,7,30,21.0,170.0,1.7,13.0,180.0,182.03,147.58
2018,5,25,7,45,15.0,172.0,1.7,13.4,179.5,176.39,141.82
2018,5,25,8,0,9.0,174.0,1.7,13.8,179.0,171.09,136.56
2018,5,25,8,15,16.0,195.5,1.75,14.15,205.5,198.5,158.35
2018,5,25,8,30,23.0,217.0,1.8,14.5,232.0,240.37,191.21
2018,5,25,8,45,21.5,234.5,1.85,14.85,249.5,240.75,190.53
2018,5,25,9,0,20.0,252.0,1.9,15.2,267.0,255.37,201.21
2018,5,25,9,15,17.0,244.5,2.0,15.5,257.5,243.47,191.16
2018,5,25,9,30,14.0,237.0,2.1,15.8,248.0,232.0,181.59
2018,5,25,9,45,16.0,256.0,2.25,16.05,269.0,251.3,196.34
2018,5,25,10,0,18.0,275.0,2.4,16.3,290.0,270.35,210.71
2018,5,25,10,15,17.0,273.0,2.5,16.45,287.5,266.2,207.07
2018,5,25,10,30,16.0,271.0,2.6,16.6,285.0,262.15,203.62
2018,5,25,10,45,17.0,286.0,2.75,16.75,301.5,275.86,214.0
2018,5,25,11,0,18.0,301.0,2.9,16.9,318.0,289.28,224.08
2018,5,25,11,15,17.0,286.5,3.0,16.95,302.5,273.57,211.82
2018,5,25,11,30,16.0,272.0,3.1,17.0,287.0,258.1,199.83
2018,5,25,11,45,10.0,209.0,3.25,17.05,218.5,195.18,150.74
2018,5,25,12,0,4.0,146.0,3.4,17.1,150.0,133.39,101.92
2018,5,25,12,15,3.5,142.0,3.45,17.0,145.5,129.09,98.61
2018,5,25,12,30,3.0,138.0,3.5,16.9,141.0,124.85,95.27
2018,5,25,12,45,2.5,136.0,3.6,16.8,138.5,122.42,93.4
2018,5,25,13,0,2.0,134.0,3.7,16.7,136.0,120.06,91.58
2018,5,25,13,15,2.0,132.0,3.7,16.55,134.0,118.06,90.09
2018,5,25,13,30,2.0,130.0,3.7,16.4,132.0,116.07,88.62
2018,5,25,13,45,3.0,138.0,3.7,16.25,140.5,123.27,94.54
2018,5,25,14,0,4.0,146.0,3.7,16.1,149.0,130.28,100.31
2018,5,25,14,15,3.5,148.0,3.7,15.9,150.5,131.35,101.36
2018,5,25,14,30,3.0,150.0,3.7,15.7,152.0,132.42,102.44
2018,5,25,14,45,4.5,158.5,3.65,15.55,162.0,139.5,108.34
2018,5,25,15,0,6.0,167.0,3.6,15.4,172.0,146.17,113.91
2018,5,25,15,15,9.0,181.5,3.6,15.4,188.0,157.41,123.07
2018,5,25,15,30,12.0,196.0,3.6,15.4,204.0,167.55,131.4
2018,5,25,15,45,20.0,197.0,3.5,15.15,209.5,166.8,131.0
2018,5,25,16,0,28.0,198.0,3.4,14.9,215.0,155.07,122.17
2018,5,25,16,15,185.0,182.0,3.35,14.75,277.5,123.39,101.84
2018,5,25,16,30,342.0,166.0,3.3,14.6,340.0,107.13,88.27
2018,5,25,16,45,314.5,155.5,3.2,14.45,302.5,110.54,91.63
2018,5,25,17,0,287.0,145.0,3.1,14.3,265.0,104.42,86.68
2018,5,25,17,15,267.0,130.5,3.0,14.05,230.0,95.45,79.19
2018,5,25,17,30,247.0,116.0,2.9,13.8,195.0,86.09,71.22
2018,5,25,17,45,239.5,96.0,2.8,13.55,161.5,72.69,59.46
2018,5,25,18,0,232.0,76.0,2.7,13.3,128.0,58.76,46.97
2018,5,25,18,15,169.0,60.0,2.45,12.9,92.5,46.96,36.15
2018,5,25,18,30,106.0,44.0,2.2,12.5,57.0,34.88,24.83
2018,5,25,18,45,63.0,27.5,1.9,12.15,34.5,22.18,11.54
2018,5,25,19,0,20.0,11.0,1.6,11.8,12.0,10.01,0.0
2018,5,25,19,15,10.0,5.5,1.6,11.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,2.4,9.35,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,2.5,9.4,6.0,19.23,0.0
2018,5,26,5,15,141.0,19.0,2.6,9.55,33.0,127.71,66.79
2018,5,26,5,30,256.0,32.0,2.7,9.7,60.0,235.63,191.89
2018,5,26,5,45,262.0,30.5,2.8,9.85,72.0,245.37,207.03
2018,5,26,6,0,268.0,29.0,2.9,10.0,84.0,253.58,217.51
2018,5,26,6,15,134.0,25.5,2.9,10.2,53.0,145.56,124.37
2018,5,26,6,30,0.0,22.0,2.9,10.4,22.0,19.35,11.22
2018,5,26,6,45,0.0,41.5,2.85,10.55,41.5,36.59,26.17
2018,5,26,7,0,0.0,61.0,2.8,10.7,61.0,53.89,40.95
2018,5,26,7,15,2.0,91.5,2.75,11.0,92.5,83.81,66.33
2018,5,26,7,30,4.0,122.0,2.7,11.3,124.0,115.51,92.76
2018,5,26,7,45,6.0,136.0,2.6,11.6,139.5,130.56,104.88
2018,5,26,8,0,8.0,150.0,2.5,11.9,155.0,145.63,116.91
2018,5,26,8,15,12.0,168.5,2.45,12.2,176.5,167.14,134.17
2018,5,26,8,30,16.0,187.0,2.4,12.5,198.0,188.64,151.2
2018,5,26,8,45,14.0,192.0,2.35,12.85,202.0,190.73,152.11
2018,5,26,9,0,12.0,197.0,2.3,13.2,206.0,192.85,153.11
2018,5,26,9,15,11.0,195.0,2.35,13.6,203.5,189.23,149.62
2018,5,26,9,30,10.0,193.0,2.4,14.0,201.0,185.75,146.3
2018,5,26,9,45,15.5,231.0,2.45,14.4,244.0,226.8,178.59
2018,5,26,10,0,21.0,269.0,2.5,14.8,287.0,279.91,219.64
2018,5,26,10,15,22.5,283.5,2.6,15.2,303.5,293.5,229.45
2018,5,26,10,30,24.0,298.0,2.7,15.6,320.0,306.63,239.01
2018,5,26,10,45,59.5,316.5,2.8,15.95,372.0,355.46,277.2
2018,5,26,11,0,95.0,335.0,2.9,16.3,424.0,412.8,321.0
2018,5,26,11,15,250.5,343.0,3.0,16.55,582.0,562.29,435.81
2018,5,26,11,30,406.0,351.0,3.1,16.8,740.0,700.12,537.23
2018,5,26,11,45,623.5,257.0,3.25,17.1,857.5,778.51,596.97
2018,5,26,12,0,841.0,163.0,3.4,17.4,975.0,840.83,642.59
2018,5,26,12,15,880.0,141.5,3.5,17.55,988.5,813.06,622.83
2018,5,26,12,30,919.0,120.0,3.6,17.7,1002.0,788.01,605.58
2018,5,26,12,45,920.0,117.5,3.7,17.85,992.5,747.17,576.12
2018,5,26,13,0,921.0,115.0,3.8,18.0,983.0,704.45,543.73
2018,5,26,13,15,919.0,114.0,3.9,18.05,966.0,659.31,508.93
2018,5,26,13,30,917.0,113.0,4.0,18.1,949.0,612.78,472.15
2018,5,26,13,45,913.5,111.5,4.1,18.2,925.0,563.86,432.47
2018,5,26,14,0,910.0,110.0,4.2,18.3,901.0,514.05,390.98
2018,5,26,14,15,904.0,108.0,4.25,18.2,870.0,462.12,346.98
2018,5,26,14,30,898.0,106.0,4.3,18.1,839.0,409.94,301.66
2018,5,26,14,45,890.5,103.5,4.35,18.05,802.0,356.88,254.74
2018,5,26,15,0,883.0,101.0,4.4,18.0,765.0,304.13,207.73
2018,5,26,15,15,870.5,98.5,4.4,18.0,722.0,250.88,161.21
2018,5,26,15,30,858.0,96.0,4.4,18.0,679.0,198.86,118.33
2018,5,26,15,45,843.0,94.0,4.45,17.6,633.0,148.34,82.59
2018,5,26,16,0,828.0,92.0,4.5,17.2,587.0,89.99,50.79
2018,5,26,16,15,808.5,88.5,4.4,16.9,537.5,61.52,47.93
2018,5,26,16,30,789.0,85.0,4.3,16.6,488.0,60.72,47.5
2018,5,26,16,45,760.5,81.5,4.25,16.3,436.0,59.76,46.91
2018,5,26,17,0,732.0,78.0,4.2,16.0,384.0,58.75,46.27
2018,5,26,17,15,692.0,73.5,4.1,15.55,331.5,51.74,40.34
2018,5,26,17,30,652.0,69.0,4.0,15.1,279.0,49.96,38.95
2018,5,26,17,45,593.5,63.5,3.9,14.7,228.5,47.25,36.63
2018,5,26,18,0,535.0,58.0,3.8,14.3,178.0,44.51,34.14
2018,5,26,18,15,444.5,50.0,3.6,13.7,132.5,39.45,29.41
2018,5,26,18,30,354.0,42.0,3.4,13.1,87.0,34.32,24.31
2018,5,26,18,45,226.5,29.5,3.15,12.55,53.5,23.22,12.59
2018,5,26,19,0,99.0,17.0,2.9,12.0,20.0,15.46,0.0
2018,5,26,19,15,49.5,8.5,2.9,11.7,10.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.0,1.65,9.7,5.5,0.0,0.0
2018,5,27,5,0,40.0,10.0,1.6,9.8,11.0,30.29,0.0
2018,5,27,5,15,135.5,24.0,1.6,10.15,37.5,134.26,73.68
2018,5,27,5,30,231.0,38.0,1.6,10.5,64.0,226.49,183.26
2018,5,27,5,45,331.0,49.5,1.6,10.8,107.0,314.42,262.37
2018,5,27,6,0,431.0,61.0,1.6,11.1,150.0,415.54,348.49
2018,5,27,6,15,511.5,67.0,1.6,11.7,202.0,500.6,417.59
2018,5,27,6,30,592.0,73.0,1.6,12.3,254.0,589.96,485.61
2018,5,27,6,45,636.0,79.0,1.6,12.9,306.0,653.35,530.79
2018,5,27,7,0,680.0,85.0,1.6,13.5,358.0,717.75,575.03
2018,5,27,7,15,697.5,92.5,1.7,14.35,406.0,761.28,602.98
2018,5,27,7,30,715.0,100.0,1.8,15.2,454.0,803.48,629.46
2018,5,27,7,45,755.5,100.0,1.9,16.0,509.0,850.95,659.21
2018,5,27,8,0,796.0,100.0,2.0,16.8,564.0,903.13,691.54
2018,5,27,8,15,815.5,102.5,2.1,17.5,612.5,936.57,710.8
2018,5,27,8,30,835.0,105.0,2.2,18.2,661.0,967.65,728.49
2018,5,27,8,45,851.0,106.5,2.3,18.9,705.5,980.84,734.21
2018,5,27,9,0,867.0,108.0,2.4,19.6,750.0,1001.82,745.34
2018,5,27,9,15,833.5,133.0,2.45,20.0,776.0,1007.51,746.69
2018,5,27,9,30,800.0,158.0,2.5,20.4,802.0,997.65,738.15
2018,5,27,9,45,829.5,149.0,2.55,20.85,841.0,1011.02,745.02
2018,5,27,10,0,859.0,140.0,2.6,21.3,880.0,1009.53,742.05
2018,5,27,10,15,892.0,125.0,2.7,21.6,914.0,1014.32,744.38
2018,5,27,10,30,925.0,110.0,2.8,21.9,948.0,1015.49,744.38
2018,5,27,10,45,929.5,110.5,2.9,22.2,967.5,1001.22,734.43
2018,5,27,11,0,934.0,111.0,3.0,22.5,987.0,983.68,722.53
2018,5,27,11,15,936.5,111.5,3.1,22.7,999.5,961.12,707.64
2018,5,27,11,30,939.0,112.0,3.2,22.9,1012.0,935.56,690.76
2018,5,27,11,45,940.0,111.5,3.3,23.1,1016.0,904.95,670.46
2018,5,27,12,0,941.0,111.0,3.4,23.3,1020.0,871.78,648.35
2018,5,27,12,15,940.5,110.5,3.5,23.35,1016.5,835.03,624.01
2018,5,27,12,30,940.0,110.0,3.6,23.4,1013.0,796.14,597.98
2018,5,27,12,45,912.0,125.5,3.75,23.5,994.0,749.01,565.03
2018,5,27,13,0,884.0,141.0,3.9,23.6,975.0,701.62,529.88
2018,5,27,13,15,906.5,124.0,3.95,23.6,965.0,660.58,499.14
2018,5,27,13,30,929.0,107.0,4.0,23.6,955.0,616.05,464.84
2018,5,27,13,45,924.5,105.0,4.05,23.55,929.5,565.78,425.14
2018,5,27,14,0,920.0,103.0,4.1,23.5,904.0,514.7,383.72
2018,5,27,14,15,913.0,102.0,4.15,23.4,872.5,462.72,340.53
2018,5,27,14,30,906.0,101.0,4.2,23.3,841.0,410.57,296.09
2018,5,27,14,45,897.0,99.0,4.2,23.2,803.5,357.09,249.78
2018,5,27,15,0,888.0,97.0,4.2,23.1,766.0,304.06,203.51
2018,5,27,15,15,875.5,95.5,4.2,23.1,723.5,251.33,158.23
2018,5,27,15,30,863.0,94.0,4.2,23.1,681.0,199.81,116.45
2018,5,27,15,45,847.5,91.0,4.1,22.8,634.0,148.36,80.41
2018,5,27,16,0,832.0,88.0,4.0,22.5,587.0,89.06,48.04
2018,5,27,16,15,811.5,85.0,3.9,22.25,537.0,59.06,44.78
2018,5,27,16,30,791.0,82.0,3.8,22.0,487.0,58.51,44.55
2018,5,27,16,45,764.0,78.5,3.7,21.75,435.5,57.46,43.89
2018,5,27,17,0,737.0,75.0,3.6,21.5,384.0,56.36,43.16
2018,5,27,17,15,698.5,70.5,3.25,20.9,332.0,54.32,41.67
2018,5,27,17,30,660.0,66.0,2.9,20.3,280.0,47.65,36.09
2018,5,27,17,45,604.0,60.5,2.6,19.7,229.5,44.83,33.76
2018,5,27,18,0,548.0,55.0,2.3,19.1,179.0,41.95,31.23
2018,5,27,18,15,462.0,47.0,2.1,18.25,133.5,36.77,26.53
2018,5,27,18,30,376.0,39.0,1.9,17.4,88.0,31.47,21.46
2018,5,27,18,45,247.0,28.0,1.65,16.55,54.5,23.12,12.51
2018,5,27,19,0,118.0,17.0,1.4,15.7,21.0,15.46,0.0
2018,5,27,19,15,59.0,8.5,1.35,15.35,10.5,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,0.45,14.5,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,0.4,14.7,14.0,57.57,0.0
2018,5,28,5,15,221.0,23.0,0.35,15.25,44.0,182.71,103.42
2018,5,28,5,30,354.0,34.0,0.3,15.8,74.0,298.84,234.75
2018,5,28,5,45,448.0,41.5,0.25,16.35,118.0,385.65,308.72
2018,5,28,6,0,542.0,49.0,0.2,16.9,162.0,479.66,383.1
2018,5,28,6,15,601.5,54.0,0.25,17.5,212.0,550.92,436.06
2018,5,28,6,30,661.0,59.0,0.3,18.1,262.0,620.81,485.39
2018,5,28,6,45,702.0,63.5,0.4,18.75,314.5,682.48,527.21
2018,5,28,7,0,743.0,68.0,0.5,19.4,367.0,744.79,568.03
2018,5,28,7,15,772.5,71.5,0.65,20.2,419.5,795.85,600.47
2018,5,28,7,30,802.0,75.0,0.8,21.0,472.0,846.11,631.76
2018,5,28,7,45,824.5,77.0,0.95,21.8,523.0,877.32,649.93
2018,5,28,8,0,847.0,79.0,1.1,22.6,574.0,916.02,672.97
2018,5,28,8,15,864.0,81.0,1.25,23.2,622.0,947.39,691.42
2018,5,28,8,30,881.0,83.0,1.4,23.8,670.0,976.33,708.26
2018,5,28,8,45,894.0,84.5,1.55,24.45,714.0,998.02,720.28
2018,5,28,9,0,907.0,86.0,1.7,25.1,758.0,1016.76,730.5
2018,5,28,9,15,914.5,89.0,1.8,25.5,796.5,1028.59,736.43
2018,5,28,9,30,922.0,92.0,1.9,25.9,835.0,1037.07,740.43
2018,5,28,9,45,926.5,95.0,2.05,26.35,867.5,1039.12,741.03
2018,5,28,10,0,931.0,98.0,2.2,26.8,900.0,1037.71,739.57
2018,5,28,10,15,937.0,98.5,2.3,27.05,927.0,1031.66,735.28
2018,5,28,10,30,943.0,99.0,2.4,27.3,954.0,1022.21,728.98
2018,5,28,10,45,947.5,99.5,2.55,27.55,974.0,1007.93,720.2
2018,5,28,11,0,952.0,100.0,2.7,27.8,994.0,990.33,709.31
2018,5,28,11,15,954.5,100.5,2.75,27.95,1006.5,967.65,694.57
2018,5,28,11,30,957.0,101.0,2.8,28.1,1019.0,941.91,677.92
2018,5,28,11,45,958.0,101.0,2.9,28.25,1023.5,911.51,658.59
2018,5,28,12,0,959.0,101.0,3.0,28.4,1028.0,878.46,637.41
2018,5,28,12,15,957.0,102.0,3.1,28.4,1024.5,841.45,613.81
2018,5,28,12,30,955.0,103.0,3.2,28.4,1021.0,802.3,588.53
2018,5,28,12,45,951.0,103.5,3.3,28.45,1009.5,759.34,560.03
2018,5,28,13,0,947.0,104.0,3.4,28.5,998.0,714.75,528.07
2018,5,28,13,15,944.0,103.0,3.5,28.4,980.0,668.1,494.16
2018,5,28,13,30,941.0,102.0,3.6,28.3,962.0,620.09,458.29
2018,5,28,13,45,936.0,101.5,3.7,28.25,937.0,570.26,419.92
2018,5,28,14,0,931.0,101.0,3.8,28.2,912.0,519.62,379.79
2018,5,28,14,15,924.5,99.0,3.8,28.0,880.0,466.61,336.82
2018,5,28,14,30,918.0,97.0,3.8,27.8,848.0,413.38,292.54
2018,5,28,14,45,909.0,95.5,3.85,27.65,810.5,359.73,247.05
2018,5,28,15,0,900.0,94.0,3.9,27.5,773.0,306.51,201.49
2018,5,28,15,15,888.0,92.0,3.9,27.5,730.0,252.96,156.29
2018,5,28,15,30,876.0,90.0,3.9,27.5,687.0,200.58,114.41
2018,5,28,15,45,860.5,87.5,3.85,27.0,640.0,148.85,78.64
2018,5,28,16,0,845.0,85.0,3.8,26.5,593.0,99.02,54.1
2018,5,28,16,15,825.5,82.0,3.75,26.15,543.0,57.09,42.38
2018,5,28,16,30,806.0,79.0,3.7,25.8,493.0,56.44,42.09
2018,5,28,16,45,778.5,75.5,3.6,25.45,441.0,55.29,41.36
2018,5,28,17,0,751.0,72.0,3.5,25.1,389.0,54.07,40.55
2018,5,28,17,15,713.5,68.0,3.2,24.45,336.5,52.33,39.33
2018,5,28,17,30,676.0,64.0,2.9,23.8,284.0,50.54,38.03
2018,5,28,17,45,621.5,58.5,2.6,23.15,233.5,43.27,31.9
2018,5,28,18,0,567.0,53.0,2.3,22.5,183.0,40.3,29.34
2018,5,28,18,15,482.5,46.0,2.05,21.55,137.0,35.89,25.4
2018,5,28,18,30,398.0,39.0,1.8,20.6,91.0,31.43,21.14
2018,5,28,18,45,266.5,28.0,1.6,19.65,56.5,23.06,12.46
2018,5,28,19,0,135.0,17.0,1.4,18.7,22.0,15.46,0.0
2018,5,28,19,15,67.5,8.5,1.35,18.35,11.0,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,45,42.5,6.0,0.9,15.55,7.0,0.0,0.0
2018,5,29,5,0,85.0,12.0,0.9,15.6,14.0,56.01,0.0
2018,5,29,5,15,214.0,23.5,1.05,16.15,44.0,179.75,105.09
2018,5,29,5,30,343.0,35.0,1.2,16.7,74.0,293.11,232.08
2018,5,29,5,45,434.0,43.5,1.35,17.2,118.0,378.91,307.35
2018,5,29,6,0,525.0,52.0,1.5,17.7,162.0,471.7,384.23
2018,5,29,6,15,584.0,58.0,1.5,18.3,212.0,543.49,439.39
2018,5,29,6,30,643.0,64.0,1.5,18.9,262.0,618.31,493.92
2018,5,29,6,45,683.5,68.5,1.5,19.45,313.5,673.75,531.78
2018,5,29,7,0,724.0,73.0,1.5,20.0,365.0,735.13,572.44
2018,5,29,7,15,752.5,76.5,1.45,20.75,416.5,784.81,602.42
2018,5,29,7,30,781.0,80.0,1.4,21.5,468.0,833.64,630.82
2018,5,29,7,45,802.0,83.5,1.35,22.2,518.0,874.27,652.95
2018,5,29,8,0,823.0,87.0,1.3,22.9,568.0,913.09,673.35
2018,5,29,8,15,839.5,89.5,1.3,23.45,615.5,934.25,683.06
2018,5,29,8,30,856.0,92.0,1.3,24.0,663.0,962.8,697.67
2018,5,29,8,45,868.5,94.5,1.25,24.55,706.5,984.74,707.07
2018,5,29,9,0,881.0,97.0,1.2,25.1,750.0,1003.78,714.64
2018,5,29,9,15,894.0,96.5,1.2,25.5,789.0,1016.84,719.85
2018,5,29,9,30,907.0,96.0,1.2,25.9,828.0,1026.8,723.33
2018,5,29,9,45,918.5,95.0,1.2,26.35,862.0,1031.47,723.58
2018,5,29,10,0,930.0,94.0,1.2,26.8,896.0,1032.81,722.01
2018,5,29,10,15,935.0,95.5,1.3,27.05,922.5,1026.99,718.6
2018,5,29,10,30,940.0,97.0,1.4,27.3,949.0,1017.74,713.21
2018,5,29,10,45,943.5,97.5,1.5,27.6,968.5,1002.65,704.14
2018,5,29,11,0,947.0,98.0,1.6,27.9,988.0,984.3,693.08
2018,5,29,11,15,949.5,98.5,1.75,28.1,1000.5,961.84,680.32
2018,5,29,11,30,952.0,99.0,1.9,28.3,1013.0,936.34,665.46
2018,5,29,11,45,952.5,99.5,2.0,28.45,1017.5,906.22,647.07
2018,5,29,12,0,953.0,100.0,2.1,28.6,1022.0,873.48,626.82
2018,5,29,12,15,950.5,101.5,2.3,28.6,1018.5,836.8,604.94
2018,5,29,12,30,948.0,103.0,2.5,28.6,1015.0,798.01,581.17
2018,5,29,12,45,944.0,104.0,2.65,28.65,1004.0,755.82,553.98
2018,5,29,13,0,940.0,105.0,2.8,28.7,993.0,711.98,523.23
2018,5,29,13,15,936.0,104.5,2.95,28.55,974.5,665.48,490.12
2018,5,29,13,30,932.0,104.0,3.1,28.4,956.0,617.72,455.03
2018,5,29,13,45,926.0,103.5,3.3,28.25,931.0,567.83,417.37
2018,5,29,14,0,920.0,103.0,3.5,28.1,906.0,517.25,377.88
2018,5,29,14,15,912.5,102.0,3.65,27.8,874.0,465.17,336.11
2018,5,29,14,30,905.0,101.0,3.8,27.5,842.0,412.97,292.97
2018,5,29,14,45,894.5,100.0,3.95,27.2,804.5,359.89,248.22
2018,5,29,15,0,884.0,99.0,4.1,26.9,767.0,307.41,203.43
2018,5,29,15,15,871.5,96.5,4.1,26.9,724.0,254.24,158.46
2018,5,29,15,30,859.0,94.0,4.1,26.9,681.0,202.3,116.76
2018,5,29,15,45,842.5,92.0,4.3,26.0,634.5,151.69,81.67
2018,5,29,16,0,826.0,90.0,4.5,25.1,588.0,93.37,49.62
2018,5,29,16,15,804.0,87.5,4.5,24.5,538.0,60.59,45.63
2018,5,29,16,30,782.0,85.0,4.5,23.9,488.0,60.46,45.83
2018,5,29,16,45,754.0,82.0,4.5,23.25,437.0,59.88,45.65
2018,5,29,17,0,726.0,79.0,4.5,22.6,386.0,59.28,45.45
2018,5,29,17,15,687.5,74.0,4.4,21.8,334.0,51.88,39.39
2018,5,29,17,30,649.0,69.0,4.3,21.0,282.0,49.74,37.78
2018,5,29,17,45,593.5,63.0,4.2,20.2,231.5,46.63,35.24
2018,5,29,18,0,538.0,57.0,4.1,19.4,181.0,43.43,32.48
2018,5,29,18,15,453.0,49.5,3.9,18.55,136.0,38.77,28.24
2018,5,29,18,30,368.0,42.0,3.7,17.7,91.0,34.04,23.68
2018,5,29,18,45,242.0,29.5,3.5,16.9,56.5,24.36,13.85
2018,5,29,19,0,116.0,17.0,3.3,16.1,22.0,15.46,0.0
2018,5,29,19,15,58.0,8.5,3.3,15.65,11.0,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,5.5,3.3,9.8,6.0,0.0,0.0
2018,5,30,5,0,42.0,11.0,3.4,9.9,12.0,32.3,0.0
2018,5,30,5,15,74.5,18.5,3.5,10.15,25.0,77.31,44.92
2018,5,30,5,30,107.0,26.0,3.6,10.4,38.0,126.58,101.63
2018,5,30,5,45,162.0,39.5,3.7,10.7,68.5,185.23,155.27
2018,5,30,6,0,217.0,53.0,3.8,11.0,99.0,247.52,210.86
2018,5,30,6,15,178.5,65.0,3.8,11.4,109.5,223.82,191.03
2018,5,30,6,30,140.0,77.0,3.8,11.8,120.0,213.29,181.13
2018,5,30,6,45,90.5,102.0,3.8,12.2,132.0,192.71,161.71
2018,5,30,7,0,41.0,127.0,3.8,12.6,144.0,166.89,137.56
2018,5,30,7,15,27.5,137.0,3.75,13.05,149.0,164.68,134.48
2018,5,30,7,30,14.0,147.0,3.7,13.5,154.0,150.52,121.44
2018,5,30,7,45,76.0,196.0,3.7,14.0,240.0,274.24,224.15
2018,5,30,8,0,138.0,245.0,3.7,14.5,326.0,407.04,329.73
2018,5,30,8,15,119.5,272.5,3.7,15.05,346.5,419.36,336.16
2018,5,30,8,30,101.0,300.0,3.7,15.6,367.0,411.5,327.61
2018,5,30,8,45,164.0,319.5,3.65,16.15,437.0,511.16,403.9
2018,5,30,9,0,227.0,339.0,3.6,16.7,507.0,592.4,463.92
2018,5,30,9,15,271.5,347.5,3.65,17.15,559.0,660.31,512.54
2018,5,30,9,30,316.0,356.0,3.7,17.6,611.0,708.66,546.49
2018,5,30,9,45,411.5,338.5,3.7,18.0,684.5,793.94,607.56
2018,5,30,10,0,507.0,321.0,3.7,18.4,758.0,862.37,655.43
2018,5,30,10,15,680.5,240.5,3.8,18.7,846.5,944.11,715.04
2018,5,30,10,30,854.0,160.0,3.9,19.0,935.0,1008.96,757.51
2018,5,30,10,45,794.5,203.0,3.95,19.3,936.0,974.72,732.62
2018,5,30,11,0,735.0,246.0,4.0,19.6,937.0,946.21,712.42
2018,5,30,11,15,836.0,183.0,4.1,19.75,978.5,947.83,713.49
2018,5,30,11,30,937.0,120.0,4.2,19.9,1020.0,943.13,710.11
2018,5,30,11,45,938.0,120.5,4.3,20.05,1025.0,913.46,689.71
2018,5,30,12,0,939.0,121.0,4.4,20.2,1030.0,881.2,667.65
2018,5,30,12,15,936.5,121.5,4.5,20.1,1026.0,843.78,642.74
2018,5,30,12,30,934.0,122.0,4.6,20.0,1022.0,804.37,616.16
2018,5,30,12,45,929.0,123.5,4.75,19.95,1010.5,762.18,586.65
2018,5,30,13,0,924.0,125.0,4.9,19.9,999.0,718.47,554.1
2018,5,30,13,15,919.5,124.5,5.0,19.7,980.5,672.16,518.91
2018,5,30,13,30,915.0,124.0,5.1,19.5,962.0,624.69,481.85
2018,5,30,13,45,909.5,123.5,5.15,19.3,937.5,575.7,442.43
2018,5,30,14,0,904.0,123.0,5.2,19.1,913.0,526.0,401.33
2018,5,30,14,15,897.0,121.5,5.2,18.8,881.5,474.4,357.72
2018,5,30,14,30,890.0,120.0,5.2,18.5,850.0,422.65,312.86
2018,5,30,14,45,880.0,118.0,5.25,18.25,812.0,369.63,266.21
2018,5,30,15,0,870.0,116.0,5.3,18.0,774.0,317.16,219.61
2018,5,30,15,15,856.5,113.0,5.3,18.0,730.5,255.87,166.55
2018,5,30,15,30,843.0,110.0,5.3,18.0,687.0,203.6,122.94
2018,5,30,15,45,827.0,107.0,5.2,17.25,640.5,152.73,85.9
2018,5,30,16,0,811.0,104.0,5.1,16.5,594.0,103.96,59.84
2018,5,30,16,15,789.0,100.5,5.05,16.1,544.0,69.53,55.0
2018,5,30,16,30,767.0,97.0,5.0,15.7,494.0,69.08,54.93
2018,5,30,16,45,737.5,93.5,4.95,15.25,442.5,62.01,49.05
2018,5,30,17,0,708.0,90.0,4.9,14.8,391.0,61.55,48.93
2018,5,30,17,15,666.0,84.5,4.85,14.25,338.0,59.47,47.39
2018,5,30,17,30,624.0,79.0,4.8,13.7,285.0,57.29,45.69
2018,5,30,17,45,564.5,73.0,4.75,13.15,234.5,54.54,43.39
2018,5,30,18,0,505.0,67.0,4.7,12.6,184.0,51.77,40.91
2018,5,30,18,15,415.0,57.5,4.65,12.1,138.0,45.72,35.26
2018,5,30,18,30,325.0,48.0,4.6,11.6,92.0,37.2,27.14
2018,5,30,18,45,206.5,33.5,4.5,11.1,57.5,26.28,16.0
2018,5,30,19,0,88.0,19.0,4.4,10.6,23.0,17.28,0.0
2018,5,30,19,15,44.0,9.5,4.4,10.3,11.5,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,45,21.5,6.5,3.05,8.45,7.0,0.0,0.0
2018,5,31,5,0,43.0,13.0,3.0,8.5,14.0,34.66,0.0
2018,5,31,5,15,75.5,21.0,3.0,8.75,27.5,83.03,50.03
2018,5,31,5,30,108.0,29.0,3.0,9.0,41.0,117.39,94.68
2018,5,31,5,45,110.5,36.5,3.0,9.2,54.5,129.95,108.41
2018,5,31,6,0,113.0,44.0,3.0,9.4,68.0,143.46,121.55
2018,5,31,6,15,58.0,52.5,3.0,9.75,65.0,103.92,86.54
2018,5,31,6,30,3.0,61.0,3.0,10.1,62.0,56.26,43.41
2018,5,31,6,45,4.0,85.5,3.0,10.45,87.0,81.23,64.8
2018,5,31,7,0,5.0,110.0,3.0,10.8,112.0,106.57,86.09
2018,5,31,7,15,35.5,147.5,3.0,11.3,165.0,184.3,152.02
2018,5,31,7,30,66.0,185.0,3.0,11.8,218.0,254.45,209.79
2018,5,31,7,45,43.5,185.0,3.05,12.3,207.5,230.82,188.38
2018,5,31,8,0,21.0,185.0,3.1,12.8,197.0,193.8,156.41
2018,5,31,8,15,16.0,188.5,3.1,13.2,198.0,191.18,153.4
2018,5,31,8,30,11.0,192.0,3.1,13.6,199.0,188.65,150.44
2018,5,31,8,45,16.5,220.0,3.15,14.05,231.5,221.02,176.01
2018,5,31,9,0,22.0,248.0,3.2,14.5,264.0,253.26,201.02
2018,5,31,9,15,87.0,253.0,3.3,14.8,322.5,353.01,281.18
2018,5,31,9,30,152.0,258.0,3.4,15.1,381.0,420.78,334.74
2018,5,31,9,45,206.5,270.0,3.5,15.45,444.0,499.78,395.04
2018,5,31,10,0,261.0,282.0,3.6,15.8,507.0,560.98,440.95
2018,5,31,10,15,288.0,300.5,3.7,15.95,556.0,599.46,468.89
2018,5,31,10,30,315.0,319.0,3.8,16.1,605.0,635.46,494.86
2018,5,31,10,45,412.5,312.0,3.95,16.3,695.0,723.05,559.9
2018,5,31,11,0,510.0,305.0,4.1,16.5,785.0,791.73,610.12
2018,5,31,11,15,536.0,302.0,4.25,16.55,812.0,793.22,611.08
2018,5,31,11,30,562.0,299.0,4.4,16.6,839.0,790.65,609.93
2018,5,31,11,45,679.0,246.5,4.55,16.6,902.0,819.03,633.36
2018,5,31,12,0,796.0,194.0,4.7,16.6,965.0,834.86,646.78
2018,5,31,12,15,845.5,168.0,4.8,16.5,985.0,817.98,635.44
2018,5,31,12,30,895.0,142.0,4.9,16.4,1005.0,792.45,618.0
2018,5,31,12,45,915.0,130.5,5.0,16.35,1004.5,758.86,593.54
2018,5,31,13,0,935.0,119.0,5.1,16.3,1004.0,721.98,565.51
2018,5,31,13,15,931.5,118.5,5.1,16.15,986.0,675.94,529.4
2018,5,31,13,30,928.0,118.0,5.1,16.0,968.0,628.62,491.47
2018,5,31,13,45,922.5,116.5,5.1,15.9,942.5,578.37,450.26
2018,5,31,14,0,917.0,115.0,5.1,15.8,917.0,527.41,407.41
2018,5,31,14,15,910.0,113.0,5.05,15.65,885.0,474.92,362.26
2018,5,31,14,30,903.0,111.0,5.0,15.5,853.0,422.27,315.91
2018,5,31,14,45,893.5,109.5,4.95,15.35,815.5,369.22,268.45
2018,5,31,15,0,884.0,108.0,4.9,15.2,778.0,316.67,221.05
2018,5,31,15,15,871.5,105.5,4.9,15.2,735.0,263.46,173.8
2018,5,31,15,30,859.0,103.0,4.9,15.2,692.0,211.47,129.88
2018,5,31,15,45,844.5,100.0,4.8,14.75,645.5,151.1,84.41
2018,5,31,16,0,830.0,97.0,4.7,14.3,599.0,101.51,57.14
2018,5,31,16,15,810.0,93.5,4.65,14.0,549.5,64.7,51.24
2018,5,31,16,30,790.0,90.0,4.6,13.7,500.0,64.04,50.94
2018,5,31,16,45,761.0,86.5,4.55,13.35,447.5,63.22,50.49
2018,5,31,17,0,732.0,83.0,4.5,13.0,395.0,62.36,50.0
2018,5,31,17,15,692.5,78.5,4.4,12.6,342.5,55.09,43.79
2018,5,31,17,30,653.0,74.0,4.3,12.2,290.0,53.47,42.54
2018,5,31,17,45,595.5,68.0,4.2,11.8,239.0,50.51,40.01
2018,5,31,18,0,538.0,62.0,4.1,11.4,188.0,47.49,37.27
2018,5,31,18,15,450.0,53.5,3.95,11.0,141.5,42.12,32.22
2018,5,31,18,30,362.0,45.0,3.8,10.6,95.0,36.63,26.79
2018,5,31,18,45,236.0,32.0,3.6,10.2,59.5,25.1,15.26
2018,5,31,19,0,110.0,19.0,3.4,9.8,24.0,15.06,0.0
2018,5,31,19,15,55.0,9.5,3.4,9.6,12.0,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.5,1.9,8.2,7.5,0.0,0.0
2018,6,1,5,0,80.0,13.0,2.0,8.4,15.0,54.33,0.0
2018,6,1,5,15,209.0,26.0,2.05,8.8,46.5,181.79,117.53
2018,6,1,5,30,338.0,39.0,2.1,9.2,78.0,293.82,241.03
2018,6,1,5,45,433.5,46.5,2.15,9.6,122.5,382.29,320.91
2018,6,1,6,0,529.0,54.0,2.2,10.0,167.0,477.27,402.3
2018,6,1,6,15,591.5,60.0,2.2,10.6,218.0,551.97,462.02
2018,6,1,6,30,654.0,66.0,2.2,11.2,269.0,629.89,521.2
2018,6,1,6,45,697.5,69.5,2.15,11.8,321.5,686.75,561.36
2018,6,1,7,0,741.0,73.0,2.1,12.4,374.0,749.92,604.59
2018,6,1,7,15,771.5,76.5,2.05,13.1,427.0,801.89,637.74
2018,6,1,7,30,802.0,80.0,2.0,13.8,480.0,853.07,669.29
2018,6,1,7,45,825.0,82.5,2.0,14.5,531.0,894.82,693.85
2018,6,1,8,0,848.0,85.0,2.0,15.2,582.0,925.08,710.11
2018,6,1,8,15,865.0,86.5,2.05,16.0,630.0,955.81,726.9
2018,6,1,8,30,882.0,88.0,2.1,16.8,678.0,984.13,741.9
2018,6,1,8,45,895.5,90.0,2.1,17.6,722.5,1006.91,752.54
2018,6,1,9,0,909.0,92.0,2.1,18.4,767.0,1026.74,761.26
2018,6,1,9,15,921.0,92.5,2.15,19.05,807.0,1040.23,766.96
2018,6,1,9,30,933.0,93.0,2.2,19.7,847.0,1050.49,770.74
2018,6,1,9,45,942.5,93.0,2.2,20.35,881.0,1054.34,769.93
2018,6,1,10,0,952.0,93.0,2.2,21.0,915.0,1054.77,767.14
2018,6,1,10,15,957.5,93.0,2.2,21.45,941.5,1047.78,760.4
2018,6,1,10,30,963.0,93.0,2.2,21.9,968.0,1037.35,751.71
2018,6,1,10,45,966.5,94.0,2.25,22.4,988.0,1022.61,740.88
2018,6,1,11,0,970.0,95.0,2.3,22.9,1008.0,1004.52,728.04
2018,6,1,11,15,972.5,95.5,2.35,23.3,1020.5,981.74,712.57
2018,6,1,11,30,975.0,96.0,2.4,23.7,1033.0,955.85,695.15
2018,6,1,11,45,976.0,96.0,2.45,24.05,1038.0,925.24,674.79
2018,6,1,12,0,977.0,96.0,2.5,24.4,1043.0,891.93,652.64
2018,6,1,12,15,973.5,98.0,2.6,24.6,1039.5,854.31,628.26
2018,6,1,12,30,970.0,100.0,2.7,24.8,1036.0,814.57,602.21
2018,6,1,12,45,964.0,102.5,2.8,25.0,1024.0,771.55,573.64
2018,6,1,13,0,958.0,105.0,2.9,25.2,1012.0,726.95,541.37
2018,6,1,13,15,954.5,104.5,3.0,25.25,994.0,680.13,507.07
2018,6,1,13,30,951.0,104.0,3.1,25.3,976.0,631.97,470.81
2018,6,1,13,45,946.0,102.5,3.2,25.4,950.5,581.09,431.44
2018,6,1,14,0,941.0,101.0,3.3,25.5,925.0,529.4,390.3
2018,6,1,14,15,934.0,100.0,3.35,25.4,893.0,476.64,347.34
2018,6,1,14,30,927.0,99.0,3.4,25.3,861.0,423.67,303.03
2018,6,1,14,45,917.5,97.5,3.5,25.25,823.0,369.54,256.93
2018,6,1,15,0,908.0,96.0,3.6,25.2,785.0,315.89,210.69
2018,6,1,15,15,896.5,94.0,3.6,25.2,742.5,262.14,164.83
2018,6,1,15,30,885.0,92.0,3.6,25.2,700.0,209.49,121.98
2018,6,1,15,45,869.5,89.5,3.7,24.8,652.5,157.36,84.73
2018,6,1,16,0,854.0,87.0,3.8,24.4,605.0,107.11,58.04
2018,6,1,16,15,834.5,83.5,3.8,24.0,554.5,57.98,43.5
2018,6,1,16,30,815.0,80.0,3.8,23.6,504.0,57.02,42.96
2018,6,1,16,45,788.5,77.0,3.8,23.25,452.0,56.26,42.55
2018,6,1,17,0,762.0,74.0,3.8,22.9,400.0,55.47,42.11
2018,6,1,17,15,725.5,70.0,3.5,22.25,347.5,53.78,40.94
2018,6,1,17,30,689.0,66.0,3.2,21.6,295.0,52.05,39.68
2018,6,1,17,45,636.5,60.0,2.85,20.9,243.5,44.28,33.1
2018,6,1,18,0,584.0,54.0,2.5,20.2,192.0,40.93,30.22
2018,6,1,18,15,503.0,47.0,2.25,19.25,145.5,36.53,26.28
2018,6,1,18,30,422.0,40.0,2.0,18.3,99.0,32.07,22.03
2018,6,1,18,45,289.0,29.5,1.75,17.3,62.5,24.17,14.11
2018,6,1,19,0,156.0,19.0,1.5,16.3,26.0,15.08,0.0
2018,6,1,19,15,78.0,9.5,1.45,15.95,13.0,8.64,0.0
2018,6,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.0,0.8,12.85,7.5,0.0,0.0
2018,6,2,5,0,99.0,12.0,0.8,13.1,15.0,63.52,0.0
2018,6,2,5,15,233.5,24.0,0.9,13.9,47.0,193.67,124.5
2018,6,2,5,30,368.0,36.0,1.0,14.7,79.0,309.92,247.61
2018,6,2,5,45,458.5,43.5,1.1,15.55,123.5,395.39,321.85
2018,6,2,6,0,549.0,51.0,1.2,16.4,168.0,487.55,397.11
2018,6,2,6,15,607.5,56.5,1.25,17.15,218.5,559.17,451.63
2018,6,2,6,30,666.0,62.0,1.3,17.9,269.0,628.9,501.98
2018,6,2,6,45,705.5,66.0,1.4,18.65,321.0,688.98,543.43
2018,6,2,7,0,745.0,70.0,1.5,19.4,373.0,749.53,583.7
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,800.26,615.71
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,850.15,646.38
2018,6,2,7,45,824.0,80.0,1.75,21.8,528.5,890.72,669.54
2018,6,2,8,0,845.0,83.0,1.8,22.6,579.0,919.8,684.74
2018,6,2,8,15,861.5,85.5,1.8,23.2,627.0,951.28,701.4
2018,6,2,8,30,878.0,88.0,1.8,23.8,675.0,980.32,716.25
2018,6,2,8,45,891.0,89.5,1.75,24.45,719.0,1001.99,725.47
2018,6,2,9,0,904.0,91.0,1.7,25.1,763.0,1020.76,732.85
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,1033.48,736.76
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,1042.94,738.75
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,1045.46,737.38
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,1044.57,734.16
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,1039.26,727.79
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,1030.5,719.53
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,1015.39,707.6
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,997.0,693.89
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,974.49,678.26
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,948.91,660.91
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,919.13,641.78
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,886.68,621.04
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,849.66,597.87
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,810.43,573.2
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,768.42,546.44
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,724.54,516.27
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,677.4,484.01
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,628.92,449.82
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,579.02,413.4
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,528.33,375.18
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,475.11,334.33
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,421.64,291.88
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,367.93,248.08
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,314.68,203.91
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,260.95,159.5
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,208.33,117.85
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,156.61,81.82
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,106.72,55.73
