Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,66.03,49.15
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,55.56,40.79
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,54.74,40.36
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,53.88,39.88
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,52.12,38.71
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,50.31,37.45
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,43.06,31.44
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,40.05,28.94
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,36.05,25.41
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,32.0,21.61
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,24.57,14.28
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.88,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,9.1,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,69.21,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,202.42,128.94
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,321.35,250.92
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,407.12,323.23
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,499.7,396.05
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,571.69,449.14
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,642.16,498.52
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,701.81,537.93
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,761.86,576.16
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,812.7,607.31
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,862.64,637.17
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,893.66,653.24
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,932.03,673.99
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,962.83,691.05
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,991.14,706.54
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,1012.63,717.92
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,1031.14,727.56
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,1041.77,732.87
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,1049.0,736.28
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,1050.82,736.5
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,1049.12,734.73
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,1042.76,731.27
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,1032.98,725.74
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,1018.85,716.82
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,1001.4,705.89
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,977.91,692.21
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,951.41,676.51
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,921.21,658.13
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,888.38,637.85
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,851.88,615.12
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,813.19,590.69
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,770.96,563.58
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,726.95,532.78
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,680.38,499.27
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,632.47,463.88
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,582.23,425.8
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,531.18,385.98
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,478.28,343.64
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,425.18,299.99
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,371.45,254.98
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,318.14,209.75
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,264.81,164.81
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,212.61,122.74
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,160.43,85.6
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,110.04,58.38
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,58.55,43.35
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,58.32,43.44
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,56.89,42.49
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,55.36,41.45
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,53.67,40.31
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,51.94,39.08
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,44.57,32.93
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,41.64,30.45
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,37.28,26.58
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,32.84,22.42
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,24.97,14.74
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.8,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,9.1,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,79.71,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,217.84,145.0
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,341.41,276.44
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,425.76,351.96
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,511.08,423.64
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,580.92,478.65
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,653.01,532.72
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,712.68,575.27
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,772.74,616.66
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,822.14,648.68
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,861.53,672.85
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,901.26,697.04
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,939.12,719.55
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,969.32,736.31
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,996.96,751.25
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,1017.72,761.52
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,1035.45,769.84
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,1045.78,773.8
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,1052.68,775.67
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,1054.23,773.86
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,1052.22,769.91
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,1046.4,764.11
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,1037.15,756.26
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,1022.52,745.55
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,1004.57,732.81
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,982.46,717.86
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,957.23,700.91
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,926.86,680.81
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,893.82,658.86
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,857.06,634.78
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,818.06,608.96
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,775.82,580.82
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,731.7,549.13
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,684.99,514.49
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,636.88,477.89
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,586.08,438.38
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,534.45,397.07
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,481.17,353.47
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,427.62,308.42
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,373.0,261.53
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,318.75,214.38
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,264.79,167.72
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,211.91,123.99
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,159.28,85.59
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,108.43,57.3
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,64.5,49.33
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,63.17,48.51
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,53.35,40.39
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,52.41,39.85
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,50.58,38.54
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,48.69,37.12
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,45.81,34.77
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,39.25,29.04
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,35.18,25.35
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,31.04,21.38
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,24.47,14.75
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.73,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,9.55,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,59.51,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,186.78,126.29
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,298.37,245.02
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,391.83,329.21
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,492.63,415.9
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,567.59,476.54
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,645.73,536.93
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,703.18,578.92
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,766.56,624.01
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,817.79,658.18
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,868.09,690.85
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,909.33,716.26
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,938.96,733.1
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,970.24,750.79
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,999.02,766.53
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,1020.38,776.95
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,1038.79,785.39
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,1052.72,791.46
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,1063.47,795.52
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,1067.71,795.0
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,1068.57,792.44
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,1062.36,786.58
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,1052.61,778.61
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,1029.46,761.56
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,1002.9,742.48
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,954.06,709.84
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,901.52,673.28
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,900.5,673.69
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,892.89,668.07
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,859.89,645.58
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,823.87,621.07
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,780.58,591.64
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,735.64,558.79
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,688.26,523.39
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,639.55,486.04
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,589.17,446.26
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,537.95,404.68
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,484.46,360.4
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,430.76,314.75
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,376.77,267.95
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,323.19,220.85
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,268.94,173.46
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,215.79,128.93
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,163.23,89.84
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,112.44,60.83
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,66.44,51.66
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,55.56,42.59
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,54.74,42.14
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,53.87,41.63
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,51.7,39.99
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,49.44,38.23
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,47.03,36.26
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,40.79,30.77
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,36.37,26.72
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,31.86,22.37
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,24.86,15.34
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.65,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,9.55,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,35.36,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,132.94,89.32
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,208.79,171.23
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,321.81,271.83
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,453.41,384.41
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,521.07,439.98
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,591.17,494.65
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,448.48,378.28
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,279.83,237.05
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,357.36,300.2
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,434.63,360.3
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,662.16,535.91
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,881.68,690.89
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,934.37,722.0
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,975.07,745.8
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,996.04,755.41
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,1014.14,763.24
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,1024.43,768.04
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,1031.42,770.84
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,1023.27,763.13
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,1023.24,761.12
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,998.24,744.04
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,978.23,730.48
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,934.72,699.68
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,888.77,665.57
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,924.2,693.85
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,937.12,702.7
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,907.4,682.75
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,875.27,661.3
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,838.97,637.14
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,800.82,611.42
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,759.22,581.96
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,716.27,550.13
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,671.88,516.79
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,626.33,481.63
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,578.0,443.14
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,529.05,403.13
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,478.96,361.12
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,423.49,314.04
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,370.91,268.26
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,319.15,222.65
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,267.72,177.63
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,217.82,135.67
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,168.75,98.91
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,122.05,71.64
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,70.96,55.95
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,70.79,56.12
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,69.76,55.54
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,68.62,54.85
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,66.55,53.34
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,64.36,51.68
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,60.75,48.67
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,55.24,43.81
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,48.12,37.28
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,40.79,30.32
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,29.24,19.17
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,17.84,0.53
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,35.74,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,149.25,101.6
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,240.96,198.1
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,324.81,273.87
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,416.66,353.52
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,494.82,418.3
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,574.75,481.02
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,639.76,529.24
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,705.83,576.52
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,760.33,612.98
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,814.44,648.07
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,858.62,675.45
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,895.42,697.15
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,930.27,716.76
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,962.81,734.47
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,987.69,747.28
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,1009.75,758.22
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,1017.14,759.45
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,1033.24,766.7
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,1043.63,770.7
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,1050.77,772.76
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,1045.04,768.08
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,1035.91,761.35
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,1021.46,751.21
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,1003.72,738.95
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,980.93,724.43
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,955.13,707.8
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,924.76,687.65
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,891.85,665.65
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,855.01,641.29
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,816.14,615.28
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,774.43,586.72
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,731.16,554.98
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,685.11,520.68
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,637.79,484.48
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,588.55,445.8
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,538.53,405.38
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,486.75,362.43
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,434.69,318.13
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,381.72,272.23
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,329.13,226.1
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,275.87,179.79
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,223.8,136.28
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,163.45,90.76
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,113.72,61.59
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,65.73,50.78
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,64.42,49.95
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,63.26,49.24
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,62.03,48.45
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,54.79,42.43
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,53.14,41.23
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,49.78,38.43
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,46.28,35.39
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,41.27,30.86
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,36.14,25.98
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,28.43,18.36
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,19.03,1.98
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,10.91,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,67.45,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,198.09,136.47
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,311.69,255.54
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,396.17,331.55
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,486.95,409.02
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,557.0,464.94
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,629.86,520.38
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,685.22,559.85
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,746.24,602.09
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,797.03,635.54
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,846.96,667.55
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,888.52,692.9
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,928.28,716.59
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,949.26,727.02
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,977.66,742.66
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,1000.04,754.6
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,1019.51,764.64
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,1033.12,770.74
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,1043.58,774.89
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,1047.73,775.55
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,1048.51,774.18
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,1042.93,768.91
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,1033.94,761.57
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,1019.61,750.84
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,1001.97,738.04
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,979.28,722.11
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,953.54,704.22
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,923.17,683.64
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,890.19,661.25
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,853.23,636.54
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,814.17,610.45
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,772.5,582.38
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,729.14,550.83
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,683.04,516.23
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,635.61,479.77
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,585.07,440.17
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,533.73,398.86
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,481.89,356.14
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,429.8,312.05
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,376.25,265.84
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,323.07,219.39
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,269.68,173.11
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,217.42,129.56
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,165.85,91.11
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,116.03,62.0
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,67.43,51.76
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,55.97,42.32
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,54.84,41.61
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,53.63,40.81
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,51.49,39.22
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,49.25,37.5
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,46.43,35.2
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,39.84,29.47
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,36.23,26.21
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,32.59,22.71
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,25.63,15.91
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,18.44,2.58
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,10.01,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,69.55,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,200.29,137.77
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,313.35,255.85
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,383.16,319.73
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,457.74,384.3
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,511.34,428.09
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,565.65,470.24
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,591.35,488.33
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,614.54,503.9
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,586.21,479.54
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,542.38,443.3
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,613.56,496.13
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,694.94,554.57
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,787.4,619.53
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,880.18,682.79
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,952.7,730.66
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,1020.15,774.26
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,1034.0,780.65
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,1044.65,785.39
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,1049.41,786.65
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,1050.78,785.82
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,1046.75,782.15
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,1039.24,776.53
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,1023.15,765.4
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,1003.75,752.14
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,965.9,727.53
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,916.53,694.65
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,897.15,682.04
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,874.22,666.69
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,827.51,633.07
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,777.53,595.62
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,692.9,530.91
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,617.48,472.48
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,592.19,453.91
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,559.82,429.53
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,516.04,395.64
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,470.61,360.46
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,446.46,340.88
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,409.65,310.51
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,372.38,280.42
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,331.08,247.54
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,286.2,208.08
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,243.44,170.1
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,197.58,133.09
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,148.26,98.37
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,105.03,85.33
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,94.41,76.65
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,83.34,67.47
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,71.55,57.53
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,62.38,49.78
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,52.59,41.35
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,53.42,42.24
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,53.42,42.28
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,44.91,34.54
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,36.07,26.28
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,26.45,17.01
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,16.54,2.57
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,9.55,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,58.01,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,186.68,129.87
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,297.45,245.5
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,384.02,323.95
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,477.17,404.56
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,549.21,462.94
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,624.23,520.78
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,677.01,559.1
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,725.33,592.75
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,752.39,609.48
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,770.78,619.52
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,809.62,644.66
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,846.54,667.86
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,909.06,709.02
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,967.06,745.99
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,978.09,749.6
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,973.61,742.99
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,1011.57,766.38
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,1036.26,780.26
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,1040.42,780.11
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,1041.27,778.03
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,1036.33,772.81
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,1028.0,765.71
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,1013.39,754.24
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,995.54,740.77
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,973.13,725.09
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,947.72,707.43
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,918.14,686.95
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,885.94,664.67
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,848.87,639.45
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,809.71,612.62
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,768.7,584.28
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,725.92,552.63
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,679.45,517.58
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,631.71,480.72
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,582.47,441.73
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,532.45,401.07
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,480.66,358.03
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,428.63,313.68
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,375.71,267.75
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,323.2,221.6
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,270.74,175.7
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,219.35,132.38
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,167.75,93.39
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,117.96,63.47
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,60.18,45.98
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,56.48,43.09
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,55.73,42.7
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,54.94,42.27
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,53.25,41.06
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,51.5,39.76
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,44.56,33.82
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,42.04,31.65
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,37.71,27.73
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,33.28,23.52
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,26.37,16.76
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,18.19,3.95
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,10.46,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,74.27,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,208.5,144.74
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,325.08,266.23
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,407.97,340.78
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,497.41,416.42
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,561.27,467.08
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,633.28,521.57
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,691.38,562.83
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,749.9,602.85
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,799.65,635.32
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,848.52,666.35
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,879.05,683.28
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,916.93,705.16
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,947.9,722.31
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,976.42,737.69
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,997.06,747.85
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,1014.8,756.16
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,1024.62,758.87
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,1030.96,759.48
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,1030.88,756.68
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,1027.26,751.77
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,1023.36,746.87
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,1016.13,739.95
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,1002.68,728.76
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,986.02,715.68
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,964.36,700.71
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,939.74,683.89
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,911.46,664.7
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,880.58,643.79
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,845.92,620.8
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,808.97,596.15
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,769.35,569.41
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,727.59,539.25
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,682.49,506.07
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,635.98,471.06
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,586.36,432.87
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,535.89,393.02
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,483.89,351.12
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,431.62,307.88
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,378.84,263.36
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,326.44,218.54
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,273.37,173.38
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,221.36,130.65
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,170.24,92.78
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,120.86,63.64
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,62.77,47.01
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,57.89,43.22
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,57.2,42.88
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,56.46,42.51
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,54.83,41.4
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,53.15,40.22
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,45.7,34.0
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,42.82,31.59
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,38.94,28.19
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,35.02,24.53
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,28.19,17.97
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.8,5.23
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,12.28,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,74.76,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,210.25,142.42
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,328.49,260.39
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,412.77,331.62
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,503.52,403.21
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,567.76,450.51
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,640.64,501.63
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,699.72,540.45
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,759.2,578.06
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,808.54,608.85
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,856.98,638.39
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,887.69,654.84
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,925.73,675.99
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,956.86,692.52
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,985.5,707.42
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,1007.35,717.09
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,1026.24,724.99
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,1038.85,731.44
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,1048.24,736.07
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,1051.72,736.47
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,1051.82,734.99
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,1045.52,731.46
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,1035.8,725.87
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,1020.81,716.56
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1002.51,705.26
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,980.06,692.14
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,954.54,676.96
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,925.24,658.93
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,893.23,639.04
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,855.92,616.09
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,816.51,591.43
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,774.49,564.41
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,730.79,534.42
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,684.76,501.9
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,637.4,467.43
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,587.46,429.84
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,536.65,390.44
