Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,484.83,349.24
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,432.76,306.66
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,379.26,262.06
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,326.15,217.06
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,272.84,171.84
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,220.54,128.96
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,169.01,90.92
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,119.23,61.48
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,70.94,53.59
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,55.16,40.74
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,54.36,40.31
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,53.49,39.83
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,51.73,38.6
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,49.9,37.28
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,47.52,35.42
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,41.26,30.1
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,37.71,27.0
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,34.14,23.66
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.72,17.5
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.14,6.46
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.28,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,72.6,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,207.83,142.54
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,325.84,263.46
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,411.25,338.74
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,503.32,415.15
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,568.66,465.55
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,642.77,519.95
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,702.96,561.3
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,763.64,601.35
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,813.65,632.25
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,853.7,655.39
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,894.67,678.54
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,933.91,699.98
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,964.02,716.01
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,991.66,730.39
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,1013.12,740.71
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,1031.62,749.21
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,1044.19,754.92
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,1053.41,758.64
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,1056.13,758.53
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,1055.39,756.42
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,1049.58,752.19
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,1040.34,745.88
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,1025.74,735.75
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1007.84,723.62
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,985.32,708.99
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,959.73,692.39
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,929.92,673.19
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,897.44,652.11
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,861.25,628.62
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,822.83,603.49
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,781.24,576.21
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,737.83,545.9
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,691.3,512.06
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,643.36,476.34
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,593.5,438.22
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,542.79,398.37
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,490.37,356.26
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,437.66,312.74
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,383.82,267.44
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,330.32,221.7
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,276.79,175.9
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,224.26,132.43
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,172.14,93.57
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,121.77,63.34
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,72.54,55.43
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,55.23,41.22
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,54.77,41.11
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,54.29,40.96
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,52.55,39.75
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,50.74,38.45
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,47.96,36.24
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,41.27,30.5
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,37.71,27.34
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,34.12,23.94
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.69,17.73
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,21.09,7.03
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.28,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,69.91,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,204.59,141.07
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,322.34,262.8
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,409.32,340.33
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,503.03,419.17
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,574.52,475.59
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,644.58,528.21
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,706.49,572.13
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,769.01,614.78
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,819.63,646.65
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,869.37,676.94
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,900.12,693.18
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,938.24,714.29
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,969.62,730.98
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,998.51,745.88
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,1019.98,755.94
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,1038.5,764.13
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,1051.38,769.46
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,1060.98,772.84
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,1064.51,772.49
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,1064.64,770.16
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,1059.47,764.93
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,1050.78,757.66
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1035.62,746.89
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1017.11,734.08
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,994.42,719.21
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,968.6,702.31
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,938.92,682.71
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,906.46,661.23
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,869.42,637.74
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,830.13,612.45
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,787.72,584.38
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,743.53,553.55
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,696.79,519.62
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,648.6,483.68
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,598.06,444.97
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,546.62,404.4
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,493.84,361.75
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,440.73,317.59
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,386.09,271.22
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,331.78,224.4
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,277.54,177.49
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,224.26,132.88
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,171.96,93.4
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,121.39,62.67
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,71.62,55.11
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,62.54,47.76
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,52.78,39.72
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,52.19,39.47
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,50.35,38.13
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,48.43,36.7
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,45.96,34.71
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,43.45,32.59
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,36.13,26.11
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,32.42,22.61
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.33,16.71
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,20.1,6.89
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.28,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,56.64,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,174.46,119.53
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,271.43,221.47
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,367.64,306.49
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,471.75,394.45
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,554.39,460.15
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,636.24,521.94
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,697.96,565.71
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,760.3,608.33
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,811.01,640.85
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,860.89,671.92
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,892.71,689.66
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,932.04,712.41
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,963.12,729.64
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,991.78,745.17
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,1013.58,755.56
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,1032.49,764.1
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,1044.61,769.7
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,1053.4,773.3
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,1056.26,773.2
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,1055.66,771.04
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,1049.94,766.79
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,1040.81,760.42
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,1026.31,750.21
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1008.5,737.94
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,986.55,723.44
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,961.49,706.89
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,931.72,687.19
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,899.27,665.61
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,862.47,641.46
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,823.58,615.69
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,780.88,587.0
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,736.61,555.37
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,690.67,521.49
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,643.4,485.71
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,593.8,447.09
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,543.39,406.81
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,491.56,364.54
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,439.44,320.81
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,385.87,274.89
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,332.73,228.62
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,279.42,182.14
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,227.16,138.01
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,175.37,98.52
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,125.36,67.47
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,67.05,42.55
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,57.8,44.31
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,56.75,43.69
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,55.61,43.0
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,53.96,41.84
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,52.24,40.59
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,44.88,34.29
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,41.97,31.79
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,38.04,28.22
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,34.04,24.38
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.06,18.48
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.98,8.6
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,12.73,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,64.0,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,195.57,134.92
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,310.74,255.28
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,382.15,320.75
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,458.09,386.6
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,454.03,383.52
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,449.96,378.9
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,504.61,421.84
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,560.3,463.77
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,604.76,495.41
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,648.84,525.98
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,716.2,572.86
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,776.17,612.79
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,843.23,657.3
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,909.51,700.14
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,976.24,742.18
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,1037.21,779.46
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,1049.57,784.96
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,1058.67,788.93
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,1061.89,788.67
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,1061.69,786.36
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,1055.57,781.29
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,1046.0,774.1
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1031.5,763.35
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1013.66,750.55
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,991.18,735.72
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,965.61,718.83
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,935.32,698.26
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,902.36,675.86
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,864.66,650.62
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,824.93,623.81
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,783.46,595.44
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,740.34,564.1
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,693.84,529.23
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,645.99,492.5
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,596.53,453.57
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,546.23,412.88
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,493.84,369.64
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,441.18,324.96
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,387.58,278.61
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,334.37,231.85
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,281.17,185.07
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,229.01,140.6
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,177.22,100.58
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,127.26,69.12
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,69.04,43.85
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,59.17,45.8
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,58.53,45.51
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,57.84,45.17
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,56.27,44.07
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,49.84,38.64
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,47.88,37.07
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,45.91,35.39
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,41.73,31.57
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,37.48,27.48
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.76,20.86
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.16,9.07
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,13.64,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,61.84,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,191.77,130.99
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,305.55,248.82
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,388.98,322.8
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,478.49,397.94
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,553.71,456.8
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,632.27,515.02
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,686.83,553.14
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,747.44,594.44
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,798.07,627.14
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,847.85,658.49
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,888.46,682.17
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,917.6,697.75
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,948.32,715.67
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,976.66,731.88
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,998.9,744.18
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,1018.26,754.69
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,1030.48,761.06
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,1039.5,765.54
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,1043.73,767.54
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,1044.59,767.46
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,1039.47,763.45
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,1030.99,757.41
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,1017.74,748.36
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1001.19,737.23
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,979.05,723.18
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,953.88,707.05
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,924.53,687.78
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,892.55,666.64
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,856.13,642.44
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,817.6,616.59
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,776.1,588.52
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,732.94,557.44
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,687.31,523.29
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,640.3,487.27
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,591.55,448.85
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,541.87,408.67
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,490.35,366.24
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,438.54,322.38
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,385.39,276.4
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,332.54,229.98
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,279.49,183.49
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,227.43,139.21
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,175.83,99.24
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,125.91,67.61
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,77.71,50.19
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,57.04,43.74
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,56.32,43.37
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,55.55,42.94
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,53.89,41.74
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,52.16,40.44
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,45.19,34.46
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,42.68,32.3
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,39.2,29.15
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,35.7,25.77
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.88,19.16
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.86,9.09
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,12.73,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,66.68,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,196.34,132.48
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,309.69,249.86
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,393.4,322.99
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,483.54,397.24
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,553.85,451.19
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,627.06,504.64
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,682.4,542.05
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,743.32,581.98
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,792.79,613.14
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,841.4,643.01
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,871.73,660.69
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,899.36,676.53
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,931.56,695.28
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,961.31,712.21
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,959.88,708.75
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,953.24,702.37
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,996.22,729.6
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,1025.55,747.3
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,1031.01,749.39
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,1033.24,749.78
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,1024.15,742.8
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,1011.61,733.83
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,1002.77,727.87
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,990.57,719.76
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,969.22,705.9
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,944.87,690.13
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,915.48,671.11
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,883.53,650.3
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,848.68,627.52
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,811.56,603.0
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,771.8,576.54
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,729.94,547.06
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,684.7,513.76
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,638.06,478.57
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,588.99,440.7
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,539.03,401.05
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,487.71,359.29
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,436.04,316.08
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,383.19,270.92
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,330.61,225.3
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,277.81,179.57
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,226.0,136.0
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,174.35,96.4
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,124.33,64.94
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,76.01,47.41
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,63.58,48.58
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,53.49,40.25
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,52.6,39.72
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,51.2,38.75
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,49.76,37.72
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,46.96,35.45
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,40.34,29.74
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,36.74,26.55
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,33.09,23.11
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.05,17.32
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.87,8.48
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.28,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,77.01,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,211.26,141.24
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,330.29,265.97
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,413.5,339.5
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,503.21,413.83
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,566.88,462.89
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,638.76,515.54
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,698.14,556.78
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,758.04,596.87
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,807.26,627.48
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,846.62,650.42
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,886.84,673.49
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,925.32,694.88
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,955.78,710.47
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,983.76,724.34
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,1005.46,733.9
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,1024.23,741.63
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,1035.87,746.18
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,1044.27,748.87
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,1047.92,748.21
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,1048.13,745.6
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,1043.77,742.24
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,1035.96,736.85
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,1022.29,727.28
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1005.29,715.77
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,983.17,701.53
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,957.96,685.39
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,928.97,667.26
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,897.26,647.25
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,861.01,624.48
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,822.57,600.0
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,781.11,573.1
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,737.94,543.52
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,692.21,510.92
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,645.07,476.36
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,595.34,438.92
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,544.66,399.59
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,492.5,358.15
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,440.04,315.19
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,386.76,270.44
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,333.69,225.07
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,280.23,179.25
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,227.75,135.53
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,175.77,96.07
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,125.42,64.62
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,76.4,46.7
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,63.01,47.76
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,53.21,39.74
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,52.65,39.51
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,50.85,38.24
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,48.98,36.86
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,46.96,35.3
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,41.13,30.32
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,37.55,27.18
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,33.94,23.8
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.94,18.06
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.81,9.31
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,12.73,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,82.34,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,220.78,147.35
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,344.99,279.04
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,427.72,353.02
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,511.81,423.44
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,582.63,478.24
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,655.9,531.9
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,715.02,572.79
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,774.58,612.42
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,816.27,637.88
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,865.51,668.05
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,906.39,691.66
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,945.45,713.65
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,976.27,729.57
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,1004.58,743.72
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,1026.17,753.95
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,1044.73,762.3
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,1055.82,766.24
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,1063.5,768.19
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,1065.8,766.9
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,1064.55,763.55
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,1059.51,759.4
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,1051.01,753.19
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1038.08,744.28
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1021.75,733.29
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,999.74,719.29
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,974.58,703.28
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,945.53,685.02
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,913.67,664.78
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,876.77,640.99
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,837.62,615.48
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,795.75,588.0
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,752.04,557.85
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,705.44,524.1
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,657.37,488.38
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,607.07,450.02
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,555.78,409.77
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,502.81,367.15
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,449.45,323.0
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,394.83,276.88
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,340.37,230.1
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,285.81,183.14
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,232.18,138.26
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,179.29,97.88
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,128.0,65.68
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,77.41,46.75
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,62.59,47.42
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,60.75,46.15
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,51.38,38.43
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,49.89,37.42
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,48.35,36.33
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,45.86,34.37
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,43.33,32.27
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,36.02,25.86
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,32.28,22.39
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.06,17.35
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.82,9.51
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.19,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,92.1,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,234.0,155.36
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,362.68,294.03
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,440.19,364.38
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,531.86,440.46
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,601.44,494.24
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,673.2,546.75
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,732.66,587.91
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,784.09,621.69
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,832.42,651.94
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,879.81,680.68
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,919.83,703.8
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,957.91,725.24
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,988.13,741.27
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,1015.76,755.51
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,1037.09,765.44
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,1055.35,773.44
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,1068.29,779.4
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,1077.88,783.37
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,1080.82,783.06
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,1080.29,780.73
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,1074.39,774.95
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,1064.95,767.11
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1050.02,756.08
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1031.67,743.01
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1009.04,727.46
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,983.22,709.91
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,953.02,689.43
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,920.0,667.12
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,883.01,642.91
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,843.79,617.09
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,800.69,588.46
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,755.93,557.43
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,709.1,523.78
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,660.79,488.14
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,610.63,450.0
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,559.46,409.99
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,505.65,367.15
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,451.42,322.71
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,396.67,276.76
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,342.11,230.16
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,287.24,183.18
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,233.3,138.24
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,179.23,97.02
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,126.66,63.83
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,76.36,45.1
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,61.36,46.14
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,59.15,44.55
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,56.81,42.82
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,47.7,35.34
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,46.05,34.15
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,43.87,32.45
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,41.66,30.63
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,38.01,27.46
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,34.35,24.07
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,26.18,16.55
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.85,8.94
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,12.73,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,77.82,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,215.1,139.05
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,339.95,270.77
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,427.17,345.84
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,521.22,421.07
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,587.37,470.11
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,662.18,522.69
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,723.98,563.17
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,786.2,602.18
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,836.81,633.41
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,877.38,657.26
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,918.3,680.2
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,957.4,701.5
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,988.88,717.75
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,1017.82,732.3
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,1039.99,743.24
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,1059.11,752.29
