Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,29.51,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,131.08,59.71
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,226.33,178.58
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,304.25,248.38
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,393.86,323.54
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,467.79,382.9
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,545.17,441.55
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,609.54,487.09
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,675.25,531.71
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,729.5,566.83
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,783.57,600.87
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,828.87,627.42
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,867.67,649.05
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,903.55,670.1
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,937.29,689.56
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,963.59,704.08
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,987.2,716.91
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,1003.19,724.69
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,1004.91,723.57
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,1011.84,726.68
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,1015.58,727.81
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,1013.1,724.54
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,1007.33,719.4
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,995.87,710.95
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,981.22,700.64
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,961.12,688.0
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,938.1,673.48
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,910.98,655.74
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,881.33,636.35
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,846.94,614.6
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,810.6,591.37
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,771.01,565.26
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,729.92,536.3
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,686.06,504.94
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,641.08,471.99
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,593.49,436.45
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,545.41,399.5
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,495.63,360.3
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,441.12,316.64
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,389.26,273.95
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,338.36,231.27
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,287.75,188.53
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,238.55,147.93
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,190.07,111.36
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,136.12,75.87
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,91.21,57.17
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,76.2,58.71
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,75.49,58.49
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,74.68,58.16
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,72.18,56.43
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,69.51,54.5
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,64.93,50.83
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,58.44,45.36
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,50.37,38.33
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,42.01,30.8
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,31.37,21.03
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,20.4,9.03
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,12.28,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,26.5,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,124.09,52.25
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,216.82,172.48
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,297.45,246.1
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,385.93,322.7
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,465.06,388.4
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,545.21,451.74
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,612.24,501.83
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,680.78,551.25
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,736.76,589.63
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,792.66,626.96
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,839.89,656.87
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,880.67,681.68
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,917.02,703.75
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,951.24,724.17
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,978.93,739.79
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,1003.97,753.61
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,1011.2,756.08
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,1026.43,764.16
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,1034.34,767.4
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,1039.03,768.69
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,1035.46,765.26
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,1028.57,759.82
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,1016.88,751.18
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,1001.89,740.48
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,981.33,726.43
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,957.7,710.4
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,930.25,692.21
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,900.05,672.1
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,865.32,648.48
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,828.37,623.25
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,787.39,595.07
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,744.59,564.1
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,700.19,530.85
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,654.27,495.75
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,605.03,457.06
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,554.79,416.71
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,503.06,374.23
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,450.86,330.27
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,397.51,284.49
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,344.25,238.06
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,290.92,191.54
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,238.53,146.96
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,185.77,105.56
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,134.47,71.82
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,84.99,51.43
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,57.66,43.86
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,56.26,42.91
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,54.74,41.84
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,53.43,40.95
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,52.08,40.0
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,49.37,37.81
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,42.59,31.95
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,39.09,28.82
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,35.55,25.47
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,29.17,19.35
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,22.63,10.7
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,13.19,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,38.08,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,154.75,60.06
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,270.27,215.38
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,347.05,286.98
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,429.73,358.58
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,417.7,349.47
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,403.82,337.1
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,482.05,399.54
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,564.1,462.16
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,683.34,549.24
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,799.6,629.64
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,855.73,664.8
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,916.43,702.74
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,940.15,715.12
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,971.21,732.76
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,993.84,744.23
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,1013.68,753.91
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,1027.61,759.77
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,1038.38,763.72
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,1043.29,764.55
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,1044.87,763.42
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,1041.01,759.26
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,1033.76,753.09
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,1020.18,742.52
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,1003.32,730.02
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,982.31,715.7
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,958.19,699.43
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,929.8,680.37
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,898.66,659.5
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,863.27,636.11
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,825.58,611.04
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,784.94,583.4
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,742.31,553.43
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,697.35,520.5
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,650.84,485.63
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,601.71,447.77
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,551.52,408.1
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,499.19,365.91
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,446.41,322.2
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,392.66,276.76
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,339.0,230.56
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,285.14,184.12
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,232.13,139.48
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,179.53,98.63
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,128.38,65.49
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,78.08,45.09
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,59.78,45.13
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,57.91,43.79
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,55.92,42.33
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,47.1,35.03
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,45.86,34.18
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,43.29,32.12
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,40.65,29.91
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,37.44,27.09
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,31.37,21.61
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,26.12,16.58
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,20.8,9.2
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,12.73,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,57.06,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,185.84,63.58
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,316.18,248.79
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,401.23,326.49
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,487.97,399.05
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,560.19,454.74
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,635.12,509.21
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,695.75,549.71
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,757.03,588.66
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,799.22,613.53
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,848.97,642.92
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,889.88,664.59
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,929.08,684.6
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,961.44,700.61
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,991.35,714.93
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,1013.86,723.42
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,1033.44,730.11
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,1045.55,734.6
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,1054.33,737.29
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,1058.12,736.17
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,1058.45,733.19
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,1053.22,728.5
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,1044.52,721.94
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,1030.41,712.29
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,1012.95,700.76
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,990.85,687.07
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,965.61,671.5
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,935.6,653.13
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,902.85,632.99
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,865.99,611.41
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,826.91,588.04
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,781.46,560.5
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,735.25,530.55
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,692.79,501.87
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,647.47,470.13
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,596.46,433.03
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,545.94,395.08
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,488.76,351.56
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,437.75,312.19
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,386.71,271.58
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,336.64,230.91
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,287.79,190.87
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,240.78,153.11
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,199.39,125.01
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,167.24,107.87
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,110.49,74.1
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,73.84,56.34
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,75.66,58.25
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,77.71,60.35
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,79.86,62.56
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,86.21,68.34
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,78.74,62.29
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,71.03,55.86
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,58.03,44.62
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,44.6,32.75
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,32.9,22.09
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,19.39,7.97
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,10.91,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,10.2,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,51.24,10.14
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,94.09,70.19
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,151.94,121.15
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,200.13,162.85
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,288.14,236.52
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,400.67,326.01
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,543.2,435.09
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,689.61,538.27
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,751.99,578.47
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,810.74,615.88
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,851.68,640.36
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,891.08,663.57
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,922.83,681.27
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,952.26,697.33
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,974.91,708.88
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,994.76,718.66
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,1006.7,723.63
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,1015.29,726.64
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,1018.58,726.11
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,1018.4,723.57
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,1014.93,720.28
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,1008.12,715.02
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,995.99,706.51
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,980.6,696.05
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,960.19,682.86
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,936.74,667.76
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,909.04,649.6
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,878.65,629.7
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,844.5,608.26
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,808.07,585.08
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,768.35,559.31
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,726.71,531.12
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,681.77,499.07
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,635.44,465.19
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,586.95,428.72
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,537.53,390.53
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,486.56,350.15
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,435.15,308.37
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,383.04,265.08
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,331.15,221.21
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,278.37,176.45
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,226.5,133.55
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,175.39,94.79
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,125.82,63.43
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,77.5,44.47
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,60.76,44.97
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,50.46,36.65
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,49.46,36.05
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,47.96,35.03
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,46.39,33.93
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,43.89,31.98
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,41.33,29.88
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,34.19,23.73
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,30.41,20.3
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,25.17,15.37
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,19.84,8.04
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,12.28,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,33.41,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,104.77,19.3
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,171.11,130.3
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,195.37,156.34
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,234.43,190.52
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,366.4,299.15
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,502.66,406.17
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,612.95,487.16
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,726.14,566.72
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,767.54,592.26
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,816.64,623.03
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,856.71,646.81
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,895.11,669.11
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,926.55,686.58
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,955.63,702.38
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,978.01,713.48
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,997.54,722.77
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,1010.94,729.13
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,1021.18,733.61
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,1026.07,734.94
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,1027.62,734.3
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,1023.34,730.69
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,1015.66,725.06
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,1003.13,716.14
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,987.28,705.22
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,966.28,691.36
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,942.19,675.57
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,913.79,656.86
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,882.65,636.35
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,847.91,613.64
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,810.93,589.33
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,770.8,562.83
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,728.88,534.21
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,684.27,501.91
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,638.15,467.76
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,589.89,431.26
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,540.62,393.0
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,489.09,352.17
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,437.13,309.89
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,384.41,266.06
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,331.82,221.52
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,278.84,176.46
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,226.71,133.25
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,174.92,93.95
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,124.63,62.15
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,75.56,43.04
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,58.91,43.5
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,57.05,42.22
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,47.44,34.42
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,46.22,33.64
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,44.96,32.79
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,42.38,30.77
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,39.73,28.59
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,36.06,25.41
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,32.35,22.01
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,24.8,15.1
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,19.9,7.99
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,12.28,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,49.74,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,169.6,21.84
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,294.21,227.93
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,377.68,306.33
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,468.96,383.92
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,534.26,435.78
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,608.18,491.41
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,668.34,533.95
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,729.23,575.28
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,778.85,607.2
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,818.92,631.56
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,859.76,655.98
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,898.98,678.82
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,931.46,696.66
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,961.56,712.76
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,984.48,724.38
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,1004.51,734.16
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,1018.14,739.96
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,1028.5,743.78
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,1032.42,743.73
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,1032.95,741.68
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,1029.44,738.08
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,1022.53,732.46
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,1009.74,723.19
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,993.66,711.92
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,972.97,698.33
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,949.18,682.77
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,920.65,664.1
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,889.4,643.59
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,854.0,620.61
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,816.35,596.07
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,776.07,569.63
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,733.99,540.78
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,688.9,508.06
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,642.32,473.47
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,593.73,436.57
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,544.19,397.93
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,492.67,356.72
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,440.71,314.06
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,387.65,269.62
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,334.83,224.64
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,281.83,179.44
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,229.73,136.16
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,178.02,96.83
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,127.85,65.11
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,78.94,46.2
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,62.89,46.89
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,52.68,38.64
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,51.76,38.11
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,50.33,37.18
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,48.86,36.18
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,46.04,33.95
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,43.13,31.56
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,35.87,25.29
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,32.17,21.9
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,26.11,16.22
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,19.89,7.85
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,12.28,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,49.15,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,169.33,5.72
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,296.25,228.2
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,380.62,307.97
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,472.7,386.12
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,538.15,437.96
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,612.3,493.57
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,672.69,536.27
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,733.81,577.74
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,783.88,610.0
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,824.33,634.66
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,864.83,659.09
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,903.69,681.95
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,936.25,700.37
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,966.42,717.06
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,989.28,729.14
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,1009.27,739.37
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,1023.63,745.7
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,1034.81,750.08
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,1039.48,750.73
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,1040.82,749.39
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,1035.91,744.49
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,1027.58,737.57
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,1014.35,727.79
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,997.79,715.98
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,976.56,701.81
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,952.21,685.66
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,924.03,666.88
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,893.06,646.48
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,857.03,622.96
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,818.76,597.79
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,777.76,570.81
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,734.94,541.59
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,689.58,508.7
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,642.73,473.92
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,591.96,435.29
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,541.88,396.26
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,487.06,353.21
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,437.64,313.99
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,388.46,273.85
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,339.86,233.56
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,290.67,193.91
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,246.65,159.58
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,204.3,129.63
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,165.12,106.02
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,122.91,85.1
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,104.15,81.01
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,106.67,83.59
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,116.28,92.07
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,105.08,83.26
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,93.38,73.88
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,79.76,62.67
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,62.29,47.93
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,52.24,39.28
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,41.77,30.03
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,30.51,19.84
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,18.81,6.92
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,11.82,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,56.61,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,179.27,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,310.5,237.09
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,386.98,311.86
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,478.78,389.26
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,549.0,445.0
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,622.11,500.07
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,681.41,542.12
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,733.21,577.08
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,782.93,609.63
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,831.96,640.83
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,864.96,659.91
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,895.4,677.08
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,932.75,698.86
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,968.14,719.0
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,992.82,731.91
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,1014.76,743.09
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,1027.85,748.86
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,1037.59,752.65
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,1042.07,753.21
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,1042.98,751.66
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,1038.44,746.95
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,1030.49,740.23
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,1018.22,730.91
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,1002.56,719.57
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,981.19,705.23
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,956.69,688.95
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,928.31,670.03
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,897.11,649.26
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,847.38,616.88
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,796.6,583.5
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,766.91,563.85
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,732.79,539.93
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,691.61,510.44
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,647.32,477.87
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,597.82,440.33
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,547.29,400.93
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,495.03,359.25
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,442.36,316.04
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,388.78,271.19
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,335.41,225.67
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,281.24,179.25
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,227.92,134.76
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,176.5,95.85
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,127.21,65.19
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,76.41,45.2
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,59.66,44.59
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,57.81,43.33
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,48.27,35.52
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,47.06,34.76
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,45.83,33.95
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,42.85,31.57
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,39.78,29.01
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,36.55,26.18
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,30.54,20.76
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,25.29,15.71
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,19.97,7.63
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,12.28,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,37.01,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,161.72,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,297.03,227.85
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,382.25,310.2
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,470.55,385.44
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,543.16,442.65
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,618.83,498.86
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,678.72,540.05
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,739.37,579.8
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,781.85,605.82
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,831.99,636.49
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,872.23,659.54
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,910.84,681.11
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,942.85,698.73
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,972.42,714.64
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,995.23,725.5
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,1015.12,734.52
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,1028.24,740.22
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,1037.98,743.93
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,1041.75,743.86
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,1042.02,741.75
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,1038.06,738.01
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,1030.66,732.24
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,1017.89,723.21
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,1001.75,712.16
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,980.9,698.48
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,956.9,682.85
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,928.54,664.68
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,897.38,644.62
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,861.97,621.7
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,824.22,597.15
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,783.21,570.26
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,740.28,541.15
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,694.54,508.68
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,647.3,474.29
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,598.32,437.41
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,548.35,398.75
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,495.51,357.24
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,442.32,314.2
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,388.66,269.57
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,335.26,224.36
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,281.6,178.75
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,228.78,135.0
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,176.46,95.43
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,125.77,63.76
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,76.07,45.26
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,61.63,46.12
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,52.07,38.38
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,51.83,38.44
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,50.01,37.16
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,48.11,35.79
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,45.66,33.87
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,43.16,31.81
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,36.3,25.85
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,33.08,22.83
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,27.07,17.12
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,20.94,7.95
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,12.28,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
