Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.3,16.05,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,1.25,16.45,21.5,76.96,0.0
2018,7,22,5,30,225.0,25.0,1.2,16.8,41.0,192.12,121.32
2018,7,22,5,45,328.0,34.5,1.2,17.15,78.5,287.34,228.3
2018,7,22,6,0,431.0,44.0,1.2,17.5,116.0,382.36,310.02
2018,7,22,6,15,499.5,51.5,1.2,18.05,162.5,458.14,372.24
2018,7,22,6,30,568.0,59.0,1.2,18.6,209.0,538.26,433.42
2018,7,22,6,45,614.5,64.0,1.2,19.15,258.5,601.22,478.62
2018,7,22,7,0,661.0,69.0,1.2,19.7,308.0,665.76,522.92
2018,7,22,7,15,694.5,73.0,1.2,20.3,359.0,714.79,554.28
2018,7,22,7,30,728.0,77.0,1.2,20.9,410.0,768.14,587.68
2018,7,22,7,45,753.0,80.0,1.25,21.5,459.5,811.82,614.04
2018,7,22,8,0,778.0,83.0,1.3,22.1,509.0,854.12,639.03
2018,7,22,8,15,797.0,85.5,1.3,22.8,556.5,888.38,657.35
2018,7,22,8,30,816.0,88.0,1.3,23.5,604.0,910.65,667.66
2018,7,22,8,45,831.0,90.0,1.35,24.2,648.5,935.79,680.64
2018,7,22,9,0,846.0,92.0,1.4,24.9,693.0,958.29,691.84
2018,7,22,9,15,856.5,93.5,1.4,25.55,732.0,972.87,697.45
2018,7,22,9,30,867.0,95.0,1.4,26.2,771.0,984.43,701.31
2018,7,22,9,45,875.0,97.0,1.4,26.85,805.0,990.88,702.12
2018,7,22,10,0,883.0,99.0,1.4,27.5,839.0,994.06,701.1
2018,7,22,10,15,890.0,100.0,1.5,27.95,867.5,991.86,698.98
2018,7,22,10,30,897.0,101.0,1.6,28.4,896.0,986.34,694.92
2018,7,22,10,45,902.0,101.0,1.7,28.8,917.5,974.54,687.19
2018,7,22,11,0,907.0,101.0,1.8,29.2,939.0,959.51,677.52
2018,7,22,11,15,910.5,101.5,1.9,29.4,953.5,940.41,665.86
2018,7,22,11,30,914.0,102.0,2.0,29.6,968.0,918.23,652.24
2018,7,22,11,45,916.0,101.5,2.1,29.85,975.0,890.88,635.12
2018,7,22,12,0,918.0,101.0,2.2,30.1,982.0,860.81,616.17
2018,7,22,12,15,918.5,101.0,2.3,30.1,982.0,827.44,595.51
2018,7,22,12,30,919.0,101.0,2.4,30.1,982.0,791.74,573.09
2018,7,22,12,45,918.5,100.0,2.55,30.1,974.0,752.3,548.19
2018,7,22,13,0,918.0,99.0,2.7,30.1,966.0,710.93,520.26
2018,7,22,13,15,915.0,98.5,2.75,30.0,950.0,666.59,488.58
2018,7,22,13,30,912.0,98.0,2.8,29.9,934.0,620.82,455.04
2018,7,22,13,45,908.0,96.5,2.9,29.75,911.5,572.46,418.93
2018,7,22,14,0,904.0,95.0,3.0,29.6,889.0,523.14,380.95
2018,7,22,14,15,898.0,94.0,3.1,29.4,860.0,472.55,340.88
2018,7,22,14,30,892.0,93.0,3.2,29.2,831.0,421.57,299.26
2018,7,22,14,45,883.5,91.0,3.3,29.0,795.5,368.81,255.3
2018,7,22,15,0,875.0,89.0,3.4,28.8,760.0,316.36,210.84
2018,7,22,15,15,864.0,87.5,3.4,28.8,719.5,264.19,166.54
2018,7,22,15,30,853.0,86.0,3.4,28.8,679.0,212.97,124.55
2018,7,22,15,45,839.0,84.0,3.55,28.1,634.5,162.18,87.21
2018,7,22,16,0,825.0,82.0,3.7,27.4,590.0,113.01,58.73
2018,7,22,16,15,806.5,79.0,3.75,26.95,542.0,64.91,48.68
2018,7,22,16,30,788.0,76.0,3.8,26.5,494.0,53.6,39.52
2018,7,22,16,45,763.5,73.0,3.85,26.0,444.0,52.77,39.07
2018,7,22,17,0,739.0,70.0,3.9,25.5,394.0,51.89,38.57
2018,7,22,17,15,706.0,65.5,3.9,24.8,343.0,49.73,37.01
2018,7,22,17,30,673.0,61.0,3.9,24.1,292.0,47.47,35.3
2018,7,22,17,45,625.0,56.0,3.95,23.45,242.0,44.62,33.02
2018,7,22,18,0,577.0,51.0,4.0,22.8,192.0,38.19,27.51
2018,7,22,18,15,504.0,44.5,3.9,22.15,146.5,34.15,23.91
2018,7,22,18,30,431.0,38.0,3.8,21.5,101.0,30.03,20.04
2018,7,22,18,45,313.0,28.5,3.7,20.85,65.0,23.04,13.22
2018,7,22,19,0,195.0,19.0,3.6,20.2,29.0,15.79,0.0
2018,7,22,19,15,97.5,9.5,3.5,19.85,14.5,8.64,0.0
2018,7,22,19,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.8,15.9,2.0,0.0,0.0
2018,7,23,5,15,152.5,13.0,1.8,16.35,22.0,94.21,0.0
2018,7,23,5,30,285.0,23.0,1.8,16.8,42.0,224.33,136.46
2018,7,23,5,45,392.0,31.0,1.8,17.3,81.5,323.27,256.87
2018,7,23,6,0,499.0,39.0,1.8,17.8,121.0,421.29,341.88
2018,7,23,6,15,565.5,44.5,1.85,18.55,168.5,490.08,398.42
2018,7,23,6,30,632.0,50.0,1.9,19.3,216.0,569.11,459.03
2018,7,23,6,45,676.0,54.5,1.95,20.1,267.0,632.25,504.47
2018,7,23,7,0,720.0,59.0,2.0,20.9,318.0,696.55,548.69
2018,7,23,7,15,750.5,62.0,2.0,21.7,369.5,747.96,581.53
2018,7,23,7,30,781.0,65.0,2.0,22.5,421.0,798.89,612.93
2018,7,23,7,45,803.0,68.0,2.05,23.25,471.5,832.17,631.81
2018,7,23,8,0,825.0,71.0,2.1,24.0,522.0,872.77,655.46
2018,7,23,8,15,841.5,74.0,2.1,24.8,570.0,906.28,673.24
2018,7,23,8,30,858.0,77.0,2.1,25.6,618.0,937.47,689.27
2018,7,23,8,45,870.0,79.5,2.15,26.35,662.5,961.04,700.84
2018,7,23,9,0,882.0,82.0,2.2,27.1,707.0,981.75,710.61
2018,7,23,9,15,892.5,83.5,2.2,27.8,747.0,996.76,716.37
2018,7,23,9,30,903.0,85.0,2.2,28.5,787.0,1008.61,720.25
2018,7,23,9,45,912.0,85.0,2.15,29.15,821.5,1013.98,719.76
2018,7,23,10,0,921.0,85.0,2.1,29.8,856.0,1016.04,717.39
2018,7,23,10,15,926.5,86.5,2.15,30.15,884.5,1012.89,713.98
2018,7,23,10,30,932.0,88.0,2.2,30.5,913.0,1006.3,708.61
2018,7,23,10,45,936.0,88.5,2.25,30.85,934.5,993.79,699.71
2018,7,23,11,0,940.0,89.0,2.3,31.2,956.0,977.95,688.89
2018,7,23,11,15,942.5,89.0,2.35,31.35,970.0,956.97,675.48
2018,7,23,11,30,945.0,89.0,2.4,31.5,984.0,932.89,660.18
2018,7,23,11,45,946.5,89.0,2.5,31.65,991.0,904.95,642.83
2018,7,23,12,0,948.0,89.0,2.6,31.8,998.0,874.2,623.58
2018,7,23,12,15,943.5,92.0,2.7,31.8,996.0,838.7,601.47
2018,7,23,12,30,939.0,95.0,2.8,31.8,994.0,801.03,577.7
2018,7,23,12,45,865.5,146.0,2.95,31.8,969.0,751.14,544.95
2018,7,23,13,0,792.0,197.0,3.1,31.8,944.0,706.53,512.78
2018,7,23,13,15,673.0,272.5,3.25,31.65,900.0,651.91,473.01
2018,7,23,13,30,554.0,348.0,3.4,31.5,856.0,606.56,439.38
2018,7,23,13,45,537.5,343.5,3.5,31.35,826.0,560.55,406.32
2018,7,23,14,0,521.0,339.0,3.6,31.2,796.0,515.71,373.36
2018,7,23,14,15,535.5,316.5,3.7,30.8,772.5,472.8,341.32
2018,7,23,14,30,550.0,294.0,3.8,30.4,749.0,428.58,307.21
2018,7,23,14,45,516.0,288.5,3.85,29.95,700.5,378.74,268.93
2018,7,23,15,0,482.0,283.0,3.9,29.5,652.0,332.46,233.09
2018,7,23,15,15,472.5,267.0,3.9,29.5,612.0,288.34,197.92
2018,7,23,15,30,463.0,251.0,3.9,29.5,572.0,245.6,164.64
2018,7,23,15,45,367.5,255.0,3.95,28.4,499.0,217.08,148.42
2018,7,23,16,0,272.0,259.0,4.0,27.3,426.0,188.32,134.32
2018,7,23,16,15,187.5,242.5,4.05,26.7,353.0,169.34,134.56
2018,7,23,16,30,103.0,226.0,4.1,26.1,280.0,168.15,134.43
2018,7,23,16,45,74.5,192.5,4.15,25.55,229.5,146.68,117.52
2018,7,23,17,0,46.0,159.0,4.2,25.0,179.0,124.32,99.63
2018,7,23,17,15,51.5,141.0,4.15,24.45,160.5,111.32,89.29
2018,7,23,17,30,57.0,123.0,4.1,23.9,142.0,98.03,78.5
2018,7,23,17,45,42.0,83.5,4.1,23.3,96.5,69.73,54.62
2018,7,23,18,0,27.0,44.0,4.1,22.7,51.0,38.98,28.19
2018,7,23,18,15,22.0,34.0,3.95,22.15,38.5,30.41,20.68
2018,7,23,18,30,17.0,24.0,3.8,21.6,26.0,21.59,12.8
2018,7,23,18,45,11.5,16.0,3.6,21.1,17.0,14.37,6.06
2018,7,23,19,0,6.0,8.0,3.4,20.6,8.0,7.17,0.0
2018,7,23,19,15,3.0,4.0,3.3,20.3,4.0,3.64,0.0
2018,7,23,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.6,16.6,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,7,24,5,15,138.5,13.5,1.8,17.25,21.5,86.96,0.0
2018,7,24,5,30,260.0,24.0,1.9,17.7,41.0,208.92,119.71
2018,7,24,5,45,370.0,32.5,2.0,18.1,80.0,310.98,246.09
2018,7,24,6,0,480.0,41.0,2.1,18.5,119.0,410.85,333.14
2018,7,24,6,15,551.0,47.0,2.1,19.2,167.0,488.06,396.66
2018,7,24,6,30,622.0,53.0,2.1,19.9,215.0,564.8,455.58
2018,7,24,6,45,670.0,57.0,2.15,20.55,266.5,630.26,503.25
2018,7,24,7,0,718.0,61.0,2.2,21.2,318.0,697.05,549.75
2018,7,24,7,15,751.0,64.0,2.35,22.1,370.0,750.58,584.99
2018,7,24,7,30,784.0,67.0,2.5,23.0,422.0,803.75,618.97
2018,7,24,7,45,746.0,86.0,2.65,23.9,456.5,812.08,620.93
2018,7,24,8,0,708.0,105.0,2.8,24.8,491.0,820.05,622.98
2018,7,24,8,15,749.0,103.5,2.9,25.5,545.0,863.9,649.88
2018,7,24,8,30,790.0,102.0,3.0,26.2,599.0,911.7,678.7
2018,7,24,8,45,823.0,98.0,3.15,26.85,649.5,936.56,692.3
2018,7,24,9,0,856.0,94.0,3.3,27.5,700.0,969.68,711.5
2018,7,24,9,15,882.5,89.0,3.35,28.05,745.0,992.72,723.47
2018,7,24,9,30,909.0,84.0,3.4,28.6,790.0,1012.97,733.72
2018,7,24,9,45,913.5,87.0,3.5,29.15,823.5,1017.24,734.09
2018,7,24,10,0,918.0,90.0,3.6,29.7,857.0,1018.08,732.52
2018,7,24,10,15,924.0,90.5,3.7,30.15,885.5,1014.23,728.38
2018,7,24,10,30,930.0,91.0,3.8,30.6,914.0,1006.99,722.22
2018,7,24,10,45,934.5,92.0,3.9,31.05,936.0,995.42,713.42
2018,7,24,11,0,939.0,93.0,4.0,31.5,958.0,980.48,702.57
2018,7,24,11,15,942.0,93.0,4.1,31.65,972.5,959.86,688.98
2018,7,24,11,30,945.0,93.0,4.2,31.8,987.0,936.1,673.42
2018,7,24,11,45,946.5,93.0,4.25,32.0,994.0,908.03,654.65
2018,7,24,12,0,948.0,93.0,4.3,32.2,1001.0,877.16,634.05
2018,7,24,12,15,947.0,93.5,4.4,32.2,1000.0,842.09,611.31
2018,7,24,12,30,946.0,94.0,4.5,32.2,999.0,804.69,586.85
2018,7,24,12,45,943.5,94.5,4.55,32.2,990.0,764.03,559.81
2018,7,24,13,0,941.0,95.0,4.6,32.2,981.0,721.49,530.0
2018,7,24,13,15,938.0,94.0,4.65,32.15,965.0,675.67,496.63
2018,7,24,13,30,935.0,93.0,4.7,32.1,949.0,628.38,461.43
2018,7,24,13,45,931.0,92.5,4.75,32.0,926.5,579.65,424.31
2018,7,24,14,0,927.0,92.0,4.8,31.9,904.0,529.9,385.36
2018,7,24,14,15,921.0,91.0,4.8,31.75,874.5,478.05,343.74
2018,7,24,14,30,915.0,90.0,4.8,31.6,845.0,425.79,300.69
2018,7,24,14,45,907.5,88.0,4.85,31.45,809.5,372.07,255.69
2018,7,24,15,0,900.0,86.0,4.9,31.3,774.0,318.53,210.18
2018,7,24,15,15,889.0,85.0,4.9,31.3,733.0,265.3,165.11
2018,7,24,15,30,878.0,84.0,4.9,31.3,692.0,213.0,122.52
2018,7,24,15,45,864.5,81.5,4.9,30.75,646.5,160.48,84.36
2018,7,24,16,0,851.0,79.0,4.9,30.2,601.0,109.57,55.68
2018,7,24,16,15,833.5,76.5,4.85,29.75,552.5,62.96,46.51
2018,7,24,16,30,816.0,74.0,4.8,29.3,504.0,61.63,45.7
2018,7,24,16,45,792.0,71.0,4.75,28.85,453.0,51.68,37.69
2018,7,24,17,0,768.0,68.0,4.7,28.4,402.0,50.72,37.12
2018,7,24,17,15,735.0,64.0,4.5,27.75,350.0,48.87,35.81
2018,7,24,17,30,702.0,60.0,4.3,27.1,298.0,46.94,34.4
2018,7,24,17,45,654.5,55.0,4.1,26.45,247.0,44.05,32.09
2018,7,24,18,0,607.0,50.0,3.9,25.8,196.0,41.09,29.61
2018,7,24,18,15,533.5,44.0,3.6,25.05,149.5,33.96,23.4
2018,7,24,18,30,460.0,38.0,3.3,24.3,103.0,30.26,19.91
2018,7,24,18,45,328.0,28.0,2.95,23.5,65.0,22.76,12.62
2018,7,24,19,0,196.0,18.0,2.6,22.7,27.0,14.99,0.0
2018,7,24,19,15,98.0,9.0,2.5,22.3,13.5,8.19,0.0
2018,7,24,19,30,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,4,45,3.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,25,5,0,6.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,25,5,15,152.5,11.0,1.75,17.65,20.5,92.07,0.0
2018,7,25,5,30,299.0,22.0,1.9,18.2,41.0,228.74,122.33
2018,7,25,5,45,418.5,29.0,2.05,18.75,81.5,336.76,265.07
2018,7,25,6,0,538.0,36.0,2.2,19.3,122.0,436.59,352.64
2018,7,25,6,15,604.5,41.5,2.25,20.05,171.0,513.19,414.9
2018,7,25,6,30,671.0,47.0,2.3,20.8,220.0,593.54,476.33
2018,7,25,6,45,714.0,50.0,2.35,21.5,271.5,655.13,520.65
2018,7,25,7,0,757.0,53.0,2.4,22.2,323.0,717.75,563.67
2018,7,25,7,15,764.0,61.5,2.65,23.1,370.5,757.81,589.63
2018,7,25,7,30,771.0,70.0,2.9,24.0,418.0,795.7,613.44
2018,7,25,7,45,804.0,71.0,3.15,24.9,472.0,845.13,644.75
2018,7,25,8,0,837.0,72.0,3.4,25.8,526.0,884.27,668.25
2018,7,25,8,15,864.5,70.5,3.55,26.6,577.5,922.75,690.7
2018,7,25,8,30,892.0,69.0,3.7,27.4,629.0,959.42,711.63
2018,7,25,8,45,904.0,70.5,3.9,28.2,674.0,982.38,723.57
2018,7,25,9,0,916.0,72.0,4.1,29.0,719.0,1002.42,733.66
2018,7,25,9,15,888.5,92.0,4.25,29.6,749.5,1001.7,730.48
2018,7,25,9,30,861.0,112.0,4.4,30.2,780.0,996.11,724.4
2018,7,25,9,45,886.5,105.0,4.55,30.8,819.5,1009.81,731.13
2018,7,25,10,0,912.0,98.0,4.7,31.4,859.0,1020.36,735.72
2018,7,25,10,15,917.5,100.0,4.75,31.7,888.0,1017.47,732.25
2018,7,25,10,30,923.0,102.0,4.8,32.0,917.0,1011.15,726.79
2018,7,25,10,45,925.5,104.0,4.85,32.25,938.5,998.5,717.53
2018,7,25,11,0,928.0,106.0,4.9,32.5,960.0,982.53,706.26
2018,7,25,11,15,944.5,97.5,4.9,32.6,978.5,965.91,694.76
2018,7,25,11,30,961.0,89.0,4.9,32.7,997.0,945.82,681.07
2018,7,25,11,45,961.0,90.0,4.95,32.8,1003.5,917.0,662.05
2018,7,25,12,0,961.0,91.0,5.0,32.9,1010.0,885.36,641.18
2018,7,25,12,15,960.5,91.5,5.05,32.85,1009.5,850.24,618.29
2018,7,25,12,30,960.0,92.0,5.1,32.8,1009.0,812.7,593.64
2018,7,25,12,45,958.5,92.0,5.15,32.75,1000.5,771.77,566.47
2018,7,25,13,0,957.0,92.0,5.2,32.7,992.0,728.83,536.47
2018,7,25,13,15,954.0,92.0,5.2,32.55,976.5,683.12,502.99
2018,7,25,13,30,951.0,92.0,5.2,32.4,961.0,635.86,467.59
2018,7,25,13,45,931.0,100.5,5.2,32.25,933.5,584.85,428.48
2018,7,25,14,0,911.0,109.0,5.2,32.1,906.0,534.05,388.59
2018,7,25,14,15,900.5,110.0,5.2,31.85,875.0,482.29,347.19
2018,7,25,14,30,890.0,111.0,5.2,31.6,844.0,430.54,304.73
2018,7,25,14,45,870.0,114.5,5.2,31.3,805.0,377.67,260.79
2018,7,25,15,0,850.0,118.0,5.2,31.0,766.0,326.16,217.48
2018,7,25,15,15,867.0,101.5,5.2,31.0,731.0,270.64,170.06
2018,7,25,15,30,884.0,85.0,5.2,31.0,696.0,213.16,122.56
2018,7,25,15,45,870.0,82.5,5.2,30.25,650.0,160.2,84.3
2018,7,25,16,0,856.0,80.0,5.2,29.5,604.0,108.89,55.77
2018,7,25,16,15,821.0,81.5,5.05,28.95,550.0,66.15,49.32
2018,7,25,16,30,786.0,83.0,4.9,28.4,496.0,58.66,43.41
2018,7,25,16,45,758.0,79.0,4.8,27.85,443.5,57.27,42.54
2018,7,25,17,0,730.0,75.0,4.7,27.3,391.0,55.8,41.58
2018,7,25,17,15,687.5,70.5,4.4,26.65,337.0,53.74,40.12
2018,7,25,17,30,645.0,66.0,4.1,26.0,283.0,47.1,34.71
2018,7,25,17,45,576.0,59.0,3.8,25.35,228.0,43.07,31.41
2018,7,25,18,0,507.0,52.0,3.5,24.7,173.0,38.87,27.85
2018,7,25,18,15,375.5,45.0,3.25,24.05,122.5,34.33,23.82
2018,7,25,18,30,244.0,38.0,3.0,23.4,72.0,29.18,19.07
2018,7,25,18,45,152.5,25.0,2.75,22.75,43.5,19.43,9.9
2018,7,25,19,0,61.0,12.0,2.5,22.1,15.0,9.41,0.0
2018,7,25,19,15,30.5,6.0,2.45,21.65,7.5,5.46,0.0
2018,7,25,19,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,26,5,15,104.0,11.0,1.8,16.35,17.5,65.87,0.0
2018,7,26,5,30,208.0,22.0,1.8,16.8,35.0,174.23,84.67
2018,7,26,5,45,324.0,32.5,1.8,17.25,73.5,281.43,222.18
2018,7,26,6,0,440.0,43.0,1.8,17.7,112.0,385.68,313.04
2018,7,26,6,15,512.0,50.0,1.8,18.45,159.5,463.51,377.68
2018,7,26,6,30,584.0,57.0,1.8,19.2,207.0,545.89,441.22
2018,7,26,6,45,633.0,62.0,1.8,19.95,258.0,611.31,488.61
2018,7,26,7,0,682.0,67.0,1.8,20.7,309.0,673.97,531.72
2018,7,26,7,15,716.5,71.5,1.9,21.7,361.5,729.75,568.25
2018,7,26,7,30,751.0,76.0,2.0,22.7,414.0,785.28,603.39
2018,7,26,7,45,777.5,79.0,2.1,23.7,465.5,830.94,630.69
2018,7,26,8,0,804.0,82.0,2.2,24.7,517.0,875.23,656.5
2018,7,26,8,15,823.5,84.5,2.3,25.5,566.0,910.5,676.31
2018,7,26,8,30,843.0,87.0,2.4,26.3,615.0,933.75,688.04
2018,7,26,8,45,858.0,89.5,2.5,27.15,661.0,959.86,701.56
2018,7,26,9,0,873.0,92.0,2.6,28.0,707.0,983.2,713.18
2018,7,26,9,15,884.0,94.0,2.65,28.7,748.0,999.0,719.93
2018,7,26,9,30,895.0,96.0,2.7,29.4,789.0,1011.65,724.8
2018,7,26,9,45,903.5,98.0,2.8,30.1,824.5,1018.51,726.58
2018,7,26,10,0,912.0,100.0,2.9,30.8,860.0,1021.98,726.38
2018,7,26,10,15,918.5,101.5,3.0,31.35,889.5,1019.48,723.0
2018,7,26,10,30,925.0,103.0,3.1,31.9,919.0,1013.54,717.61
2018,7,26,10,45,930.5,103.5,3.2,32.5,941.5,1002.15,708.78
2018,7,26,11,0,936.0,104.0,3.3,33.1,964.0,987.39,697.95
2018,7,26,11,15,939.0,104.5,3.35,33.25,979.0,967.01,684.58
2018,7,26,11,30,942.0,105.0,3.4,33.4,994.0,943.47,669.28
2018,7,26,11,45,944.0,105.5,3.5,33.6,1002.0,916.03,651.67
2018,7,26,12,0,946.0,106.0,3.6,33.8,1010.0,885.74,632.18
2018,7,26,12,15,944.5,107.0,3.65,33.75,1009.0,850.41,609.68
2018,7,26,12,30,943.0,108.0,3.7,33.7,1008.0,812.78,585.53
2018,7,26,12,45,939.5,109.0,3.75,33.7,999.0,771.58,558.69
2018,7,26,13,0,936.0,110.0,3.8,33.7,990.0,728.58,528.63
2018,7,26,13,15,933.0,109.5,3.9,33.55,974.0,683.05,496.35
2018,7,26,13,30,930.0,109.0,4.0,33.4,958.0,636.05,462.14
2018,7,26,13,45,924.5,108.0,4.1,33.2,934.0,586.04,424.87
2018,7,26,14,0,919.0,107.0,4.2,33.0,910.0,535.17,385.83
2018,7,26,14,15,912.0,105.5,4.25,32.7,879.5,482.6,344.46
2018,7,26,14,30,905.0,104.0,4.3,32.4,849.0,429.75,301.66
2018,7,26,14,45,895.5,103.0,4.35,32.1,812.5,376.35,257.46
2018,7,26,15,0,886.0,102.0,4.4,31.8,776.0,323.32,212.91
2018,7,26,15,15,874.0,99.5,4.4,31.8,734.0,269.24,167.68
2018,7,26,15,30,862.0,97.0,4.4,31.8,692.0,216.23,125.11
2018,7,26,15,45,846.5,94.5,4.45,30.95,645.5,164.09,88.05
2018,7,26,16,0,831.0,92.0,4.5,30.1,599.0,104.13,53.17
2018,7,26,16,15,811.0,89.0,4.45,29.45,549.5,61.34,45.25
2018,7,26,16,30,791.0,86.0,4.4,28.8,500.0,60.92,45.22
2018,7,26,16,45,764.5,82.0,4.35,28.2,448.0,59.63,44.45
2018,7,26,17,0,738.0,78.0,4.3,27.6,396.0,58.25,43.59
2018,7,26,17,15,702.0,73.5,4.1,26.8,344.0,56.34,42.29
2018,7,26,17,30,666.0,69.0,3.9,26.0,292.0,49.56,36.8
2018,7,26,17,45,614.5,62.5,3.7,25.15,240.5,46.08,34.02
2018,7,26,18,0,563.0,56.0,3.5,24.3,189.0,42.46,30.97
2018,7,26,18,15,485.5,48.0,3.25,23.5,142.5,37.35,26.45
2018,7,26,18,30,408.0,40.0,3.0,22.7,96.0,32.1,21.57
2018,7,26,18,45,283.0,28.5,2.75,21.9,60.0,23.33,12.92
2018,7,26,19,0,158.0,17.0,2.5,21.1,24.0,15.46,0.0
2018,7,26,19,15,79.0,8.5,2.35,20.7,12.0,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,115.0,11.0,2.45,14.5,17.5,71.67,0.0
2018,7,27,5,30,230.0,22.0,2.5,14.9,35.0,185.59,80.86
2018,7,27,5,45,350.0,31.5,2.55,15.3,74.5,296.35,235.62
2018,7,27,6,0,470.0,41.0,2.6,15.7,114.0,402.96,330.49
2018,7,27,6,15,541.5,47.5,2.7,16.4,162.0,480.75,396.41
2018,7,27,6,30,613.0,54.0,2.8,17.1,210.0,563.09,461.59
2018,7,27,6,45,660.0,59.0,2.85,17.85,261.5,623.26,506.29
2018,7,27,7,0,707.0,64.0,2.9,18.6,313.0,690.25,554.05
2018,7,27,7,15,739.5,68.0,3.0,19.4,365.5,744.4,590.56
2018,7,27,7,30,772.0,72.0,3.1,20.2,418.0,798.15,625.66
2018,7,27,7,45,796.0,75.5,3.15,20.95,469.5,842.72,653.14
2018,7,27,8,0,820.0,79.0,3.2,21.7,521.0,885.76,678.99
2018,7,27,8,15,838.0,81.5,3.25,22.4,570.0,910.34,691.82
2018,7,27,8,30,856.0,84.0,3.3,23.1,619.0,942.13,709.61
2018,7,27,8,45,870.0,86.5,3.35,23.85,664.5,967.49,722.69
2018,7,27,9,0,884.0,89.0,3.4,24.6,710.0,990.01,733.88
2018,7,27,9,15,896.0,90.5,3.5,25.25,751.5,1006.35,741.65
2018,7,27,9,30,908.0,92.0,3.6,25.9,793.0,1019.52,747.45
2018,7,27,9,45,917.0,93.0,3.7,26.55,829.0,1025.81,748.87
2018,7,27,10,0,926.0,94.0,3.8,27.2,865.0,1028.72,748.27
2018,7,27,10,15,932.5,95.0,3.85,27.6,894.0,1025.69,744.37
2018,7,27,10,30,939.0,96.0,3.9,28.0,923.0,1019.18,738.42
2018,7,27,10,45,943.5,96.5,4.0,28.45,945.0,1006.76,728.95
2018,7,27,11,0,948.0,97.0,4.1,28.9,967.0,990.95,717.42
2018,7,27,11,15,951.0,97.5,4.15,29.15,982.0,970.43,703.21
2018,7,27,11,30,954.0,98.0,4.2,29.4,997.0,946.71,686.99
2018,7,27,11,45,956.0,98.0,4.3,29.7,1004.5,918.58,668.02
2018,7,27,12,0,958.0,98.0,4.4,30.0,1012.0,887.58,647.13
2018,7,27,12,15,959.0,97.0,4.45,30.0,1011.5,852.18,623.78
2018,7,27,12,30,960.0,96.0,4.5,30.0,1011.0,814.31,598.65
2018,7,27,12,45,960.0,95.0,4.6,30.05,1003.0,773.4,571.32
2018,7,27,13,0,960.0,94.0,4.7,30.1,995.0,730.41,541.09
2018,7,27,13,15,957.0,93.5,4.75,30.0,979.0,683.99,507.08
2018,7,27,13,30,954.0,93.0,4.8,29.9,963.0,636.04,471.09
2018,7,27,13,45,950.0,92.5,4.85,29.8,940.0,586.2,432.72
2018,7,27,14,0,946.0,92.0,4.9,29.7,917.0,535.31,392.44
2018,7,27,14,15,940.0,91.0,4.9,29.5,887.0,482.3,349.5
2018,7,27,14,30,934.0,90.0,4.9,29.3,857.0,428.85,305.05
2018,7,27,14,45,926.0,88.5,4.9,29.15,820.5,374.14,258.65
2018,7,27,15,0,918.0,87.0,4.9,29.0,784.0,319.63,211.85
2018,7,27,15,15,907.0,85.0,4.9,29.0,742.0,264.52,164.93
2018,7,27,15,30,896.0,83.0,4.9,29.0,700.0,210.36,120.77
2018,7,27,15,45,883.0,80.5,4.8,28.45,654.0,156.78,82.1
2018,7,27,16,0,870.0,78.0,4.7,27.9,608.0,104.77,53.84
2018,7,27,16,15,853.0,75.5,4.6,27.45,558.5,62.56,46.66
2018,7,27,16,30,836.0,73.0,4.5,27.0,509.0,61.19,45.81
2018,7,27,16,45,812.5,69.5,4.4,26.55,457.0,50.95,37.47
2018,7,27,17,0,789.0,66.0,4.3,26.1,405.0,49.55,36.53
2018,7,27,17,15,755.0,62.5,4.1,25.35,352.0,48.01,35.48
2018,7,27,17,30,721.0,59.0,3.9,24.6,299.0,46.43,34.35
2018,7,27,17,45,671.5,54.0,3.7,23.85,247.0,43.48,31.98
2018,7,27,18,0,622.0,49.0,3.5,23.1,195.0,40.47,29.42
2018,7,27,18,15,544.0,42.5,3.35,22.25,147.0,32.94,22.8
2018,7,27,18,30,466.0,36.0,3.2,21.4,99.0,28.74,18.82
2018,7,27,18,45,328.0,27.0,3.05,20.55,62.0,22.1,11.86
2018,7,27,19,0,190.0,18.0,2.9,19.7,25.0,16.37,0.0
2018,7,27,19,15,95.0,9.0,2.85,19.25,12.5,8.19,0.0
2018,7,27,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,5,15,108.0,11.0,2.25,13.95,17.0,67.81,0.0
2018,7,28,5,30,216.0,22.0,2.3,14.4,34.0,175.94,64.44
2018,7,28,5,45,335.0,32.0,2.4,14.85,73.0,287.17,227.77
2018,7,28,6,0,454.0,42.0,2.5,15.3,112.0,393.06,322.54
2018,7,28,6,15,526.5,50.0,2.45,15.95,160.5,473.01,390.28
2018,7,28,6,30,599.0,58.0,2.4,16.6,209.0,557.63,456.89
2018,7,28,6,45,646.0,64.0,2.4,17.2,261.0,623.42,505.86
2018,7,28,7,0,693.0,70.0,2.4,17.8,313.0,690.76,553.69
2018,7,28,7,15,726.5,75.0,2.35,18.7,366.0,741.63,586.5
2018,7,28,7,30,760.0,80.0,2.3,19.6,419.0,797.23,621.46
2018,7,28,7,45,784.0,84.5,2.3,20.45,471.0,842.79,648.62
2018,7,28,8,0,808.0,89.0,2.3,21.3,523.0,886.78,674.05
2018,7,28,8,15,826.5,92.5,2.3,22.1,573.0,922.4,693.4
2018,7,28,8,30,845.0,96.0,2.3,22.9,623.0,955.68,710.92
2018,7,28,8,45,859.0,100.0,2.25,23.75,669.5,972.28,716.61
2018,7,28,9,0,873.0,104.0,2.2,24.6,716.0,996.13,727.16
2018,7,28,9,15,876.5,109.5,2.25,25.3,755.0,1008.15,731.51
2018,7,28,9,30,880.0,115.0,2.3,26.0,794.0,1016.8,733.93
2018,7,28,9,45,878.5,122.5,2.3,26.75,826.5,1019.18,731.84
2018,7,28,10,0,877.0,130.0,2.3,27.5,859.0,1018.02,727.73
2018,7,28,10,15,883.0,132.5,2.4,28.0,888.0,1015.64,724.83
2018,7,28,10,30,889.0,135.0,2.5,28.5,917.0,1009.88,719.91
2018,7,28,10,45,892.0,137.5,2.55,28.95,938.5,997.85,710.82
2018,7,28,11,0,895.0,140.0,2.6,29.4,960.0,982.54,699.82
2018,7,28,11,15,897.0,141.5,2.7,29.7,974.5,962.18,686.57
2018,7,28,11,30,899.0,143.0,2.8,30.0,989.0,938.8,671.42
2018,7,28,11,45,898.0,144.5,2.85,30.35,995.0,909.95,652.23
2018,7,28,12,0,897.0,146.0,2.9,30.7,1001.0,878.54,631.4
2018,7,28,12,15,900.5,143.5,3.0,30.9,1001.0,845.0,609.79
2018,7,28,12,30,904.0,141.0,3.1,31.1,1001.0,809.07,586.45
2018,7,28,12,45,907.5,137.5,3.15,31.3,994.5,770.08,559.96
2018,7,28,13,0,911.0,134.0,3.2,31.5,988.0,728.96,530.64
2018,7,28,13,15,907.5,133.0,3.3,31.45,971.5,683.35,498.19
2018,7,28,13,30,904.0,132.0,3.4,31.4,955.0,636.4,463.91
2018,7,28,13,45,898.5,131.0,3.5,31.35,931.5,587.21,427.02
2018,7,28,14,0,893.0,130.0,3.6,31.3,908.0,537.22,388.44
2018,7,28,14,15,876.5,133.0,3.65,31.1,874.5,484.75,347.12
2018,7,28,14,30,860.0,136.0,3.7,30.9,841.0,427.74,301.53
2018,7,28,14,45,789.0,160.0,3.75,30.7,784.5,374.21,258.64
2018,7,28,15,0,718.0,184.0,3.8,30.5,728.0,320.14,215.78
2018,7,28,15,15,626.5,204.0,3.8,30.5,659.5,272.08,179.09
2018,7,28,15,30,535.0,224.0,3.8,30.5,591.0,234.64,152.73
2018,7,28,15,45,480.0,223.5,3.8,29.8,536.0,194.75,126.61
2018,7,28,16,0,425.0,223.0,3.8,29.1,481.0,161.01,109.45
2018,7,28,16,15,477.0,186.5,3.8,28.6,453.0,117.73,91.72
2018,7,28,16,30,529.0,150.0,3.8,28.1,425.0,97.93,76.0
2018,7,28,16,45,552.5,129.0,3.75,27.6,389.5,85.96,66.53
2018,7,28,17,0,576.0,108.0,3.7,27.1,354.0,73.75,56.71
2018,7,28,17,15,567.5,94.5,3.55,26.35,310.0,66.36,50.87
2018,7,28,17,30,559.0,81.0,3.4,25.6,266.0,58.42,44.43
2018,7,28,17,45,422.5,79.0,3.25,24.8,204.5,57.86,44.16
2018,7,28,18,0,286.0,77.0,3.1,24.0,143.0,57.05,43.52
2018,7,28,18,15,231.5,61.0,2.95,23.15,106.0,46.02,33.88
2018,7,28,18,30,177.0,45.0,2.8,22.3,69.0,34.54,23.6
2018,7,28,18,45,113.0,29.5,2.65,21.45,42.5,23.81,12.94
2018,7,28,19,0,49.0,14.0,2.5,20.6,16.0,12.73,0.0
2018,7,28,19,15,24.5,7.0,2.4,20.05,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,29,5,15,97.0,10.5,1.35,15.3,15.5,61.37,0.0
2018,7,29,5,30,194.0,21.0,1.4,15.6,31.0,161.09,44.67
2018,7,29,5,45,316.5,31.5,1.5,15.95,69.5,274.76,215.37
2018,7,29,6,0,439.0,42.0,1.6,16.3,108.0,382.6,310.98
2018,7,29,6,15,515.5,49.0,1.6,16.9,156.0,463.44,378.75
2018,7,29,6,30,592.0,56.0,1.6,17.5,204.0,549.17,445.47
2018,7,29,6,45,643.5,61.0,1.6,18.15,256.0,616.77,494.86
2018,7,29,7,0,695.0,66.0,1.6,18.8,308.0,681.76,539.94
2018,7,29,7,15,676.5,81.0,1.6,19.7,348.0,711.13,557.0
2018,7,29,7,30,658.0,96.0,1.6,20.6,388.0,732.04,567.71
2018,7,29,7,45,691.5,101.0,1.65,21.5,441.5,783.91,600.19
2018,7,29,8,0,725.0,106.0,1.7,22.4,495.0,834.97,630.91
2018,7,29,8,15,790.5,95.5,1.7,23.15,556.0,891.27,664.19
2018,7,29,8,30,856.0,85.0,1.7,23.9,617.0,942.22,693.04
2018,7,29,8,45,854.0,93.5,1.75,24.7,657.5,959.06,699.85
2018,7,29,9,0,852.0,102.0,1.8,25.5,698.0,972.43,704.88
2018,7,29,9,15,790.0,140.5,1.85,26.15,718.5,967.39,698.69
2018,7,29,9,30,728.0,179.0,1.9,26.8,739.0,953.44,687.2
2018,7,29,9,45,811.0,144.5,1.95,27.45,795.5,986.5,705.88
2018,7,29,10,0,894.0,110.0,2.0,28.1,852.0,1013.08,719.84
2018,7,29,10,15,901.0,111.5,2.1,28.6,881.0,1010.93,716.95
2018,7,29,10,30,908.0,113.0,2.2,29.1,910.0,1005.37,712.32
2018,7,29,10,45,913.0,113.5,2.3,29.55,932.0,993.46,703.96
2018,7,29,11,0,918.0,114.0,2.4,30.0,954.0,978.23,693.63
2018,7,29,11,15,920.5,115.0,2.5,30.1,968.5,957.93,681.11
2018,7,29,11,30,923.0,116.0,2.6,30.2,983.0,934.52,666.62
2018,7,29,11,45,924.5,116.0,2.7,30.35,990.0,906.36,648.89
2018,7,29,12,0,926.0,116.0,2.8,30.5,997.0,875.46,629.29
2018,7,29,12,15,923.0,118.0,2.95,30.35,995.5,840.14,607.7
2018,7,29,12,30,920.0,120.0,3.1,30.2,994.0,802.64,584.36
2018,7,29,12,45,882.5,143.5,3.2,30.1,976.0,755.99,553.18
2018,7,29,13,0,845.0,167.0,3.3,30.0,958.0,712.22,521.89
2018,7,29,13,15,846.5,161.5,3.35,29.8,942.5,667.16,489.86
2018,7,29,13,30,848.0,156.0,3.4,29.6,927.0,620.63,455.89
2018,7,29,13,45,793.0,184.0,3.45,29.45,890.5,569.1,416.88
2018,7,29,14,0,738.0,212.0,3.5,29.3,854.0,517.28,377.13
2018,7,29,14,15,783.0,178.0,3.55,29.05,838.0,473.18,342.04
2018,7,29,14,30,828.0,144.0,3.6,28.8,822.0,420.18,298.8
2018,7,29,14,45,818.0,140.5,3.7,28.55,785.0,367.44,255.12
2018,7,29,15,0,808.0,137.0,3.8,28.3,748.0,315.36,211.36
2018,7,29,15,15,818.0,123.0,3.8,28.3,712.0,260.72,165.01
2018,7,29,15,30,828.0,109.0,3.8,28.3,676.0,205.14,119.58
2018,7,29,15,45,807.0,107.0,3.8,27.5,628.5,153.99,83.6
2018,7,29,16,0,786.0,105.0,3.8,26.7,581.0,105.41,58.27
2018,7,29,16,15,769.0,100.0,3.8,26.15,533.0,68.9,52.22
2018,7,29,16,30,752.0,95.0,3.8,25.6,485.0,67.39,51.3
2018,7,29,16,45,723.0,90.5,3.75,25.1,433.0,59.78,45.2
2018,7,29,17,0,694.0,86.0,3.7,24.6,381.0,58.54,44.43
2018,7,29,17,15,655.5,80.0,3.6,23.95,329.0,56.03,42.57
2018,7,29,17,30,617.0,74.0,3.5,23.3,277.0,53.37,40.53
2018,7,29,17,45,562.5,66.5,3.4,22.7,226.5,49.28,37.16
2018,7,29,18,0,508.0,59.0,3.3,22.1,176.0,45.02,33.48
2018,7,29,18,15,427.0,49.5,3.15,21.5,130.5,38.77,27.86
2018,7,29,18,30,346.0,40.0,3.0,20.9,85.0,32.28,21.8
2018,7,29,18,45,236.0,28.0,2.9,20.35,52.5,23.12,12.21
2018,7,29,19,0,126.0,16.0,2.8,19.8,20.0,14.55,0.0
2018,7,29,19,15,63.0,8.0,2.7,19.5,10.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,10.0,1.85,15.7,13.5,45.89,0.0
2018,7,30,5,30,138.0,20.0,1.9,15.9,27.0,126.67,21.0
2018,7,30,5,45,290.0,30.0,1.95,16.1,66.5,256.37,200.44
2018,7,30,6,0,442.0,40.0,2.0,16.3,106.0,381.79,311.06
2018,7,30,6,15,516.5,47.0,1.95,16.8,153.0,461.03,378.03
2018,7,30,6,30,591.0,54.0,1.9,17.3,200.0,545.18,444.13
2018,7,30,6,45,607.0,63.5,1.85,17.8,244.5,591.03,477.68
2018,7,30,7,0,623.0,73.0,1.8,18.3,289.0,636.27,509.12
2018,7,30,7,15,456.5,119.5,1.8,19.15,291.5,563.4,450.92
2018,7,30,7,30,290.0,166.0,1.8,20.0,294.0,466.75,372.16
2018,7,30,7,45,370.5,170.5,1.8,20.9,355.0,567.78,446.88
2018,7,30,8,0,451.0,175.0,1.8,21.8,416.0,653.78,506.79
2018,7,30,8,15,645.0,130.0,1.85,22.7,510.5,799.85,606.91
2018,7,30,8,30,839.0,85.0,1.9,23.6,605.0,925.16,686.09
2018,7,30,8,45,860.0,85.0,1.95,24.55,652.5,954.09,699.71
2018,7,30,9,0,881.0,85.0,2.0,25.5,700.0,980.47,712.59
2018,7,30,9,15,893.0,86.0,2.1,26.4,741.0,996.25,719.37
2018,7,30,9,30,905.0,87.0,2.2,27.3,782.0,1008.89,724.3
2018,7,30,9,45,914.0,88.0,2.3,28.15,817.5,1015.25,725.5
2018,7,30,10,0,923.0,89.0,2.4,29.0,853.0,1018.21,724.73
2018,7,30,10,15,928.5,90.5,2.5,29.65,882.0,1014.81,720.67
2018,7,30,10,30,934.0,92.0,2.6,30.3,911.0,1007.93,714.59
2018,7,30,10,45,938.0,93.0,2.65,30.9,933.0,995.63,704.91
2018,7,30,11,0,942.0,94.0,2.7,31.5,955.0,979.93,693.28
2018,7,30,11,15,944.0,95.0,2.8,31.85,969.5,959.09,679.61
2018,7,30,11,30,946.0,96.0,2.9,32.2,984.0,935.08,663.97
2018,7,30,11,45,947.0,96.5,2.95,32.5,991.0,906.7,645.31
2018,7,30,12,0,948.0,97.0,3.0,32.8,998.0,875.5,624.83
2018,7,30,12,15,944.0,100.0,3.1,32.95,996.5,839.9,602.1
2018,7,30,12,30,940.0,103.0,3.2,33.1,995.0,802.07,577.71
2018,7,30,12,45,933.0,106.5,3.25,33.2,985.0,760.47,550.48
2018,7,30,13,0,926.0,110.0,3.3,33.3,975.0,717.25,519.89
2018,7,30,13,15,922.5,109.0,3.3,33.2,958.5,671.18,486.89
2018,7,30,13,30,919.0,108.0,3.3,33.1,942.0,623.73,452.08
2018,7,30,13,45,914.0,107.0,3.35,33.05,918.5,574.25,414.94
2018,7,30,14,0,909.0,106.0,3.4,33.0,895.0,523.89,376.06
2018,7,30,14,15,902.0,105.0,3.4,32.8,865.0,471.97,335.05
2018,7,30,14,30,895.0,104.0,3.4,32.6,835.0,419.76,292.68
2018,7,30,14,45,886.0,102.0,3.45,32.4,798.5,366.08,248.38
2018,7,30,15,0,877.0,100.0,3.5,32.2,762.0,312.75,203.77
2018,7,30,15,15,865.0,98.0,3.5,32.2,720.5,259.32,159.41
2018,7,30,15,30,853.0,96.0,3.5,32.2,679.0,206.96,117.96
2018,7,30,15,45,837.0,93.5,3.55,31.5,632.5,155.09,82.16
2018,7,30,16,0,821.0,91.0,3.6,30.8,586.0,95.43,49.44
2018,7,30,16,15,799.5,88.0,3.65,30.3,536.0,60.86,44.71
2018,7,30,16,30,778.0,85.0,3.7,29.8,486.0,60.4,44.62
2018,7,30,16,45,749.5,81.5,3.7,29.3,434.5,59.45,44.12
2018,7,30,17,0,721.0,78.0,3.7,28.8,383.0,58.46,43.57
2018,7,30,17,15,682.0,73.0,3.6,27.9,330.5,51.14,37.74
2018,7,30,17,30,643.0,68.0,3.5,27.0,278.0,48.99,36.18
2018,7,30,17,45,587.0,62.0,3.35,26.15,227.5,45.89,33.7
2018,7,30,18,0,531.0,56.0,3.2,25.3,177.0,42.7,31.01
2018,7,30,18,15,448.0,47.0,3.05,24.35,131.0,36.75,25.77
2018,7,30,18,30,365.0,38.0,2.9,23.4,85.0,30.6,20.09
2018,7,30,18,45,237.5,25.5,2.7,22.45,51.0,20.86,10.05
2018,7,30,19,0,110.0,13.0,2.5,21.5,17.0,11.82,0.0
2018,7,30,19,15,55.0,6.5,2.4,21.05,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,19.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,31,5,15,60.0,9.5,1.05,15.8,12.5,40.57,0.0
2018,7,31,5,30,120.0,19.0,1.1,16.3,25.0,113.84,4.0
2018,7,31,5,45,219.5,33.0,1.1,16.8,59.5,214.91,165.66
2018,7,31,6,0,319.0,47.0,1.1,17.3,94.0,305.56,246.91
2018,7,31,6,15,390.0,59.0,1.1,18.0,139.0,381.84,310.93
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,468.58,379.65
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,539.76,432.66
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,613.12,484.39
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,674.49,525.06
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,736.37,564.62
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,785.92,593.92
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,834.52,621.81
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,867.62,639.46
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,904.34,659.36
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,932.61,672.78
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,958.26,684.49
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,973.99,691.12
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,986.59,695.99
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,982.15,690.34
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,985.34,689.73
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,984.09,688.36
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,979.55,685.09
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,969.75,679.4
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,956.7,671.68
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,937.21,659.8
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,914.7,646.02
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,888.43,629.8
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,859.43,611.74
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,825.7,590.72
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,789.6,567.95
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,750.06,542.2
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,708.46,513.31
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,663.77,481.45
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,617.64,447.73
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,568.67,411.19
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,518.76,372.81
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,467.25,332.14
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,415.39,290.04
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,362.2,246.09
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,309.33,201.84
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,256.47,157.97
