Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,204.73,117.12
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,143.76,74.39
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,93.53,49.2
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,60.84,44.78
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,59.69,44.12
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,58.36,43.28
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,56.94,42.36
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,50.11,36.9
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,48.3,35.61
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,44.38,32.43
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,40.3,28.97
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,35.12,24.36
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,29.82,19.37
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.98,9.78
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,12.73,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,52.02,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,138.14,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,253.9,195.07
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,361.03,291.09
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,439.32,356.41
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,522.55,420.54
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,588.41,468.2
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,651.67,511.54
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,708.05,547.04
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,764.31,580.83
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,809.25,605.46
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,852.81,628.38
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,888.34,647.43
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,911.89,658.65
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,937.7,671.39
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,960.8,682.32
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,977.57,690.17
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,991.32,696.26
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,998.91,698.78
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,1003.2,699.42
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,1000.84,698.46
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,995.02,695.32
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,982.76,687.7
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,967.16,678.02
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,947.4,666.38
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,924.46,652.67
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,896.29,635.86
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,865.33,617.02
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,830.11,595.31
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,792.54,571.78
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,751.35,545.51
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,708.3,515.66
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,662.93,483.09
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,616.11,448.62
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,566.59,411.43
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,516.2,372.45
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,463.97,330.97
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,411.39,288.04
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,358.47,243.84
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,305.92,199.44
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,252.34,154.7
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,199.83,113.09
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,147.9,77.64
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,97.78,53.43
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,57.62,42.36
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,57.02,42.16
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,55.93,41.53
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,54.78,40.83
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,52.71,39.37
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,46.19,34.04
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,42.95,31.41
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,39.62,28.54
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,34.39,23.85
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,29.04,18.77
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,20.16,8.79
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,11.82,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,55.92,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,145.46,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,265.0,204.38
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,374.82,305.69
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,458.81,377.25
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,543.29,444.21
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,611.72,495.22
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,681.84,544.88
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,737.59,581.85
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,793.16,617.4
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,829.87,638.66
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,874.06,664.73
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,908.84,684.05
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,941.38,701.67
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,966.73,714.23
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,989.27,724.95
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,1002.83,731.8
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,1013.01,736.62
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,1017.95,738.17
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,1019.29,737.54
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,1016.09,733.78
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1009.41,727.97
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,997.35,719.21
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,981.86,708.37
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,961.67,694.38
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,938.24,678.38
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,909.43,658.91
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,877.74,637.56
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,842.76,614.46
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,805.33,589.62
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,763.08,561.42
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,719.01,529.65
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,672.59,495.86
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,624.62,460.06
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,574.91,421.95
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,524.14,381.91
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,471.13,339.12
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,417.66,294.78
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,362.77,248.48
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,308.1,201.86
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,253.04,155.46
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,199.05,112.41
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,145.58,75.7
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,93.64,50.91
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,63.91,47.92
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,53.23,39.28
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,51.96,38.47
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,50.61,37.58
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,48.33,35.91
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,45.96,34.1
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,42.58,31.32
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,39.12,28.32
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,31.25,21.31
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,26.56,16.8
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.39,7.81
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,12.73,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.19,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,148.67,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,305.48,234.2
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,420.04,342.27
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,501.82,411.42
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,587.62,478.94
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,653.88,527.9
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,721.37,575.17
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,775.21,609.47
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,819.73,635.77
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,862.74,660.11
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,904.03,682.48
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,938.99,700.98
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,971.43,717.56
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,995.48,728.36
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,1016.47,737.22
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,1031.86,744.23
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,1043.82,749.21
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,1048.69,749.41
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1049.98,747.58
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1046.02,743.51
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1038.47,737.35
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1025.42,728.0
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1008.85,716.57
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,987.02,702.29
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,961.9,685.96
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,931.04,666.06
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,897.33,644.25
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,860.23,620.58
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,820.72,595.12
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,777.87,567.27
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,733.07,535.63
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,685.59,501.55
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,636.66,465.47
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,584.53,426.03
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,531.67,384.84
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,476.86,341.09
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,422.02,296.12
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,366.95,250.05
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,312.55,204.08
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,257.25,157.97
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,203.09,115.31
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,141.21,72.92
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,90.78,49.97
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,65.85,49.25
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,66.64,50.21
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,65.91,49.91
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,59.15,44.52
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,57.35,43.32
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,55.51,42.01
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,51.06,38.37
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,46.44,34.4
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,38.89,27.68
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,31.04,20.36
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.35,7.71
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,10.01,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,7.73,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,101.2,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,242.83,181.64
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,348.95,280.01
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,430.28,348.81
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,516.66,417.16
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,584.78,467.51
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,654.75,516.66
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,711.73,555.38
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,768.67,592.92
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,809.78,617.96
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,854.81,645.27
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,891.66,667.44
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,926.26,687.93
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,952.4,702.24
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,975.7,714.72
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,985.64,719.16
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,1003.28,728.79
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,1014.51,733.88
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,1022.46,736.98
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,1019.46,733.71
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1013.0,728.43
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1001.06,719.75
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,985.68,708.98
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,965.13,695.51
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,941.33,679.96
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,913.05,661.46
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,881.8,640.96
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,845.13,617.12
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,806.08,591.62
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,763.68,563.56
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,719.33,531.67
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,672.5,497.6
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,623.99,461.3
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,572.65,421.76
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,520.11,380.07
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,466.45,336.27
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,412.26,290.87
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,356.91,243.76
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,301.61,196.25
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,245.67,148.92
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,190.7,105.2
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,136.98,69.12
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,84.91,46.09
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,60.11,44.78
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,58.63,43.83
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,49.28,36.22
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,48.53,35.83
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,46.53,34.36
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,44.48,32.79
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,41.88,30.66
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,39.29,28.39
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,31.4,21.35
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,26.75,16.78
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,19.13,6.09
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,11.82,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,136.41,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,293.51,220.35
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,410.49,333.48
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,494.46,404.93
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,582.8,474.96
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,650.23,524.91
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,719.12,573.24
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,765.91,604.05
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,820.33,639.35
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,863.82,665.42
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,905.74,689.87
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,940.55,709.16
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,972.91,726.63
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,998.17,739.72
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,1020.38,750.83
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,1033.81,756.59
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,1043.67,760.21
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1046.99,760.35
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1046.6,758.28
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1043.11,754.69
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1035.99,748.92
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1022.79,739.37
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1006.06,727.67
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,984.58,713.4
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,959.77,696.99
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,929.94,677.42
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,897.14,655.82
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,860.11,631.52
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,820.43,605.26
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,778.61,577.25
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,734.39,545.44
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,686.1,509.64
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,636.13,471.67
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,584.04,431.04
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,530.86,388.42
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,475.18,342.85
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,419.07,295.75
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,361.98,247.05
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,305.18,198.2
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,248.23,150.03
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,192.17,105.58
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,136.46,68.43
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,82.56,45.25
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,60.04,44.8
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,58.86,44.08
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,57.18,42.92
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,48.79,36.06
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,46.77,34.58
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,44.7,32.99
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,42.08,30.84
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,39.48,28.54
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,31.12,21.1
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,25.98,16.1
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.34,4.02
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,9.1,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,53.96,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,170.75,124.77
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,253.16,204.67
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,324.93,266.8
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,400.97,329.52
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,463.04,378.35
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,526.51,426.11
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,580.82,464.91
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,635.33,502.56
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,680.91,532.71
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,725.34,561.39
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,765.06,586.55
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,803.11,610.17
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,831.76,626.75
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,858.12,641.7
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,898.99,667.6
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,933.02,688.17
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,958.47,702.83
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,980.39,715.17
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,978.94,712.18
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,974.2,707.37
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,962.44,698.41
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,947.54,687.54
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,927.68,673.79
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,904.96,658.26
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,876.09,638.37
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,844.92,616.55
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,815.74,596.54
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,781.18,572.57
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,746.29,548.09
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,708.26,521.01
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,662.35,487.54
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,615.4,452.52
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,566.17,414.84
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,516.48,375.81
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,465.33,334.74
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,414.22,292.71
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,361.73,249.01
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,309.83,205.49
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,250.38,157.14
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,199.61,117.94
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,148.63,84.19
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,99.44,62.19
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,78.76,59.96
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,74.43,56.72
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,71.06,54.23
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,67.39,51.45
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,62.94,48.06
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,58.2,44.3
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,52.26,39.37
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,46.01,33.95
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,37.98,26.78
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.62,18.91
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.84,3.37
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,8.19,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,46.71,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,162.48,116.19
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,247.15,198.7
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,323.77,264.68
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,405.6,331.93
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,475.36,386.99
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,547.86,441.82
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,608.83,484.86
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,670.73,526.77
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,730.93,566.46
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,784.09,600.16
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,827.59,626.35
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,869.28,650.92
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,900.72,668.16
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,929.67,683.69
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,954.39,696.5
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,976.24,707.46
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,983.49,709.6
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,995.42,714.97
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,994.44,713.14
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,990.05,709.38
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,978.92,701.44
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,964.5,691.52
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,944.54,678.66
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,921.54,663.87
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,893.46,645.74
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,862.76,625.83
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,829.49,604.34
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,793.7,580.12
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,753.82,552.5
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,711.71,522.66
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,664.76,488.59
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,616.65,452.81
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,566.69,414.72
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,516.19,375.12
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,463.56,332.95
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,411.08,289.83
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,357.51,245.24
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,304.91,201.13
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,252.26,157.78
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,193.46,112.53
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,142.76,79.82
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,94.74,60.0
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,79.91,61.23
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,79.4,61.17
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,77.25,59.73
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,74.94,58.12
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,71.17,55.32
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,67.2,52.23
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,57.96,44.46
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.91,37.47
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,39.18,27.91
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,28.08,17.63
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,16.98,0.82
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,6.37,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,64.57,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,196.5,138.25
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,302.39,241.2
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,386.33,311.84
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,475.76,382.84
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,548.6,436.94
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,623.63,489.88
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,683.15,530.46
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,742.82,569.91
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,792.35,600.58
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,840.7,629.79
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,879.66,653.34
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,910.48,671.3
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,938.08,686.91
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,962.87,700.6
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,979.38,708.56
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,992.66,714.6
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,999.19,716.35
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,1002.31,716.12
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,1000.63,713.61
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,995.52,709.11
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,984.53,700.6
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,960.14,683.77
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,940.91,670.84
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,918.61,655.98
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,891.2,637.9
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,861.06,618.09
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,827.43,595.77
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,791.33,571.81
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,751.65,544.29
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,709.75,514.61
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,663.72,481.43
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,616.23,446.37
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,566.29,408.7
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,515.38,369.21
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,462.66,327.39
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,409.59,284.17
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,355.27,239.24
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,301.27,194.21
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,239.06,143.95
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,185.8,103.36
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,132.56,69.59
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,81.35,49.82
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,67.75,50.77
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,66.45,50.01
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,64.19,48.43
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,56.15,41.97
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,53.46,40.02
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,50.64,37.86
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,46.39,34.35
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,41.99,30.52
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,34.68,23.94
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,27.09,16.63
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,17.17,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,7.28,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,77.26,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,216.41,147.84
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,334.0,263.8
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,420.03,335.94
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,511.73,407.58
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,584.84,461.12
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,660.32,513.64
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,719.86,552.41
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,774.98,586.81
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,823.76,615.12
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,871.2,641.77
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,908.8,662.64
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,944.13,681.87
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,961.85,689.77
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,986.68,702.36
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,998.03,707.27
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,1005.81,710.22
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,1007.89,709.28
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,1006.21,706.22
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,1004.28,704.23
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,998.93,700.2
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,987.75,692.82
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,973.21,683.45
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,953.08,670.44
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,929.81,655.54
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,901.78,638.18
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,870.94,618.93
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,833.01,595.18
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,793.11,569.92
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,749.83,540.24
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,705.26,508.94
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,659.3,476.25
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,612.03,441.71
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,563.2,405.05
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,510.21,364.38
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,456.31,321.97
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,402.35,278.35
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,347.61,233.36
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,293.54,188.57
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,239.86,145.02
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,187.73,105.77
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,135.72,73.48
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,85.94,55.22
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,67.51,50.35
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,66.08,49.51
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,64.42,48.43
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,62.63,47.23
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,59.48,44.92
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,56.17,42.37
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,50.94,38.05
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,45.49,33.32
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,36.99,25.71
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,28.13,17.21
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.26,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,6.37,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,56.1,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,181.2,119.43
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,283.85,224.29
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,366.27,294.59
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,455.1,366.24
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,527.46,421.35
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,602.17,475.32
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,663.18,515.17
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,724.56,553.3
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,773.45,580.56
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,821.31,605.84
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,816.23,598.95
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,804.98,588.79
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,880.08,634.14
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,948.26,672.73
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,966.5,682.66
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,981.59,691.27
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,989.33,694.7
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,993.7,696.22
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,980.12,687.82
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,974.08,684.25
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,962.81,677.48
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,948.29,668.68
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,927.84,655.81
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,904.42,641.08
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,876.48,623.9
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,845.96,604.89
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,811.84,583.52
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,775.58,560.07
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,734.81,532.22
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,694.34,503.79
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,647.62,470.39
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,599.99,435.46
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,549.74,397.8
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,499.32,358.88
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,447.96,318.16
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,396.95,276.65
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,344.31,233.33
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,292.84,190.77
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,234.31,143.79
