Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,867.79,645.88
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,896.39,660.18
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,921.4,672.61
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,931.85,678.82
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,935.09,680.57
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,926.87,674.49
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,915.08,666.29
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,894.4,654.33
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,870.47,639.91
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,841.98,621.59
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,810.44,600.96
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,772.39,576.17
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,732.03,547.74
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,687.93,515.5
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,642.09,481.06
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,594.16,444.33
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,544.96,405.54
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,492.66,363.2
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,439.74,319.17
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,385.95,273.56
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,332.21,227.22
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,270.0,174.59
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,215.64,129.58
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,161.2,89.03
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,108.57,59.28
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,68.27,52.3
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,68.07,52.54
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,60.37,46.29
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,59.1,45.5
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,56.94,43.91
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,54.7,42.18
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,50.26,38.45
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,45.66,34.4
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,38.58,27.92
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,31.26,20.84
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,20.15,5.78
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,9.1,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,97.22,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,233.04,152.7
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,344.34,279.85
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,454.74,376.2
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,535.23,442.68
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,619.23,508.32
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,676.56,549.9
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,739.79,594.08
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,790.03,627.47
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,839.03,659.12
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,875.3,680.46
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,900.13,693.55
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,925.06,706.69
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,947.09,717.76
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,962.31,724.64
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,974.16,729.4
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,978.49,729.28
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,979.26,727.01
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,974.61,722.36
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,966.3,715.42
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,951.35,703.85
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,932.87,690.09
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,909.79,674.15
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,883.39,655.98
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,852.02,634.17
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,817.66,610.28
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,779.36,584.16
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,738.46,555.04
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,693.43,521.21
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,646.32,485.21
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,595.81,445.88
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,544.35,404.76
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,491.33,361.47
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,436.69,315.54
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,379.83,266.81
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,322.78,217.2
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,265.58,167.8
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,208.9,120.76
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,152.52,79.26
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,97.52,49.71
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,57.88,43.3
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,55.99,42.02
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,54.27,40.83
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,45.68,33.73
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,43.93,32.44
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,42.15,31.07
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,39.44,28.82
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,36.73,26.42
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,32.09,22.13
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,25.16,15.48
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,17.03,2.0
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,9.1,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,102.34,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,242.44,151.42
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,349.03,281.85
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,453.67,372.26
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,507.5,416.66
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,562.15,458.72
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,644.74,518.26
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,736.27,580.6
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,785.34,609.76
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,833.11,637.14
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,861.85,652.07
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,897.19,671.36
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,923.13,684.08
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,946.15,694.91
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,960.57,702.12
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,971.56,707.3
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,975.87,708.35
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,976.51,707.24
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,972.52,704.87
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,964.88,700.12
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,951.34,691.63
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,934.24,680.75
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,911.01,665.72
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,884.47,648.47
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,853.48,628.13
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,819.5,605.62
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,780.17,579.72
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,738.54,550.28
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,693.21,517.05
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,646.21,481.7
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,596.65,443.68
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,545.71,403.47
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,492.72,360.5
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,438.95,315.69
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,383.25,268.39
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,327.54,220.43
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,270.78,172.09
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,214.74,126.34
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,159.15,86.32
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,96.0,51.06
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,61.89,46.59
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,61.36,46.47
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,60.36,45.9
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,59.34,45.32
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,51.93,39.21
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,49.78,37.55
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,45.88,34.31
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,41.88,30.79
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,35.02,24.55
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,27.95,17.64
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,18.14,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,8.19,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,68.59,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,183.16,106.16
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,294.91,235.8
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,404.77,329.03
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,484.99,393.57
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,568.54,456.26
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,632.9,501.33
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,697.97,544.88
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,749.82,576.76
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,800.71,606.92
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,834.93,625.76
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,872.15,646.43
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,899.63,659.44
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,924.22,670.56
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,941.25,678.48
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,954.98,684.49
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,952.24,680.3
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,955.56,680.28
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,951.49,677.27
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,943.93,672.22
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,930.62,663.63
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,913.87,652.94
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,890.67,637.95
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,864.34,621.01
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,833.78,601.31
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,800.41,579.7
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,762.84,555.26
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,722.87,527.35
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,679.72,496.56
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,634.62,463.56
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,585.48,427.24
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,535.1,388.77
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,481.72,346.82
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,429.01,304.22
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,375.38,259.73
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,320.94,213.73
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,257.61,161.33
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,201.44,116.15
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,146.99,77.85
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,94.4,51.82
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,64.99,48.87
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,64.24,48.62
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,62.62,47.58
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,55.39,41.76
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,53.03,40.01
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,50.59,38.11
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,46.34,34.6
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,41.96,30.77
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,34.69,24.17
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,27.18,16.77
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,16.36,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.46,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,62.38,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,169.54,90.45
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,278.66,223.08
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,385.66,315.42
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,466.04,382.01
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,549.87,447.09
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,614.2,492.84
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,679.3,536.81
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,729.78,568.9
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,779.36,599.36
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,814.06,618.63
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,852.0,639.83
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,879.69,653.91
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,904.56,666.1
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,921.11,674.01
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,934.4,680.0
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,940.55,682.41
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,943.23,682.78
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,930.37,672.82
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,923.41,666.95
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,910.84,657.41
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,894.92,645.89
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,873.01,631.11
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,847.99,614.39
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,818.46,594.62
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,786.18,573.0
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,749.42,548.44
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,710.37,520.96
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,667.0,489.53
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,621.83,456.04
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,574.51,420.24
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,525.96,382.47
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,474.31,341.42
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,422.16,298.81
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,362.67,250.09
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,308.45,204.49
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,253.65,158.83
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,199.97,116.21
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,146.53,79.3
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,95.12,54.83
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,70.7,53.55
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,63.46,47.88
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,62.33,47.23
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,61.15,46.53
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,57.91,44.04
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,54.53,41.34
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,50.08,37.64
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,45.53,33.62
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,37.08,25.98
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,26.66,15.96
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,15.49,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.55,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,50.72,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,143.76,67.68
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,247.84,196.89
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,345.67,281.77
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,423.76,346.65
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,511.67,415.49
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,578.96,463.28
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,647.12,509.05
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,701.42,543.2
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,754.95,575.53
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,796.3,597.29
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,835.76,617.04
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,865.29,629.78
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,892.19,640.58
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,908.89,646.97
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,928.07,655.08
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,940.25,658.85
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,939.99,655.27
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,936.83,653.02
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,930.17,648.79
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,916.83,639.73
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,900.1,628.77
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,877.81,615.82
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,852.36,600.81
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,821.9,581.78
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,788.65,560.88
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,750.28,536.98
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,709.67,509.96
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,666.41,480.11
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,621.47,448.12
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,572.94,412.92
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,523.2,375.53
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,471.36,335.23
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,418.96,293.14
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,365.03,248.89
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,304.41,199.08
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,249.29,153.72
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,195.17,111.36
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,141.47,75.15
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,89.77,52.04
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,68.47,51.47
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,67.49,51.04
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,59.48,44.66
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,57.79,43.52
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,55.15,41.55
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,52.43,39.41
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,47.44,35.27
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,42.29,30.75
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,34.6,23.78
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,26.65,15.62
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,17.28,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,59.38,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,160.81,65.59
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,272.47,216.43
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,379.91,309.67
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,461.13,376.65
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,546.0,441.85
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,611.53,488.65
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,677.95,533.85
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,728.54,565.74
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,778.26,596.03
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,813.02,615.11
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,850.61,635.8
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,878.56,649.82
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,903.7,661.95
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,918.88,669.6
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,930.77,675.3
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,935.97,676.84
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,928.7,670.59
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,925.06,667.29
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,917.99,661.83
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,904.68,652.47
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,888.03,641.06
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,866.05,626.98
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,840.97,610.85
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,810.8,591.56
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,777.89,570.23
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,740.61,545.01
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,701.06,516.97
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,657.64,485.49
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,612.45,451.87
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,564.36,415.26
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,515.1,376.67
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,463.65,335.32
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,411.64,292.33
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,357.96,247.21
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,297.63,196.62
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,242.92,150.88
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,189.28,108.57
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,136.14,72.93
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,85.08,51.09
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,67.84,51.46
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,66.84,50.98
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,59.23,44.88
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,57.89,44.03
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,55.27,42.03
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,52.56,39.87
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,47.58,35.66
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,42.45,31.09
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,34.32,23.63
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,24.38,13.49
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,16.37,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,61.39,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,163.6,53.31
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,279.96,221.66
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,390.55,317.42
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,473.12,384.4
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,559.62,449.54
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,623.67,493.7
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,688.59,536.05
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,733.88,562.51
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,783.43,590.89
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,821.73,611.32
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,857.86,629.96
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,885.55,642.66
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,910.36,653.49
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,917.73,654.9
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,931.15,660.46
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,937.87,662.02
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,941.14,661.67
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,936.0,661.79
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,927.31,659.11
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,913.33,651.85
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,895.88,642.03
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,872.44,627.81
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,845.83,611.41
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,814.5,592.08
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,780.34,570.54
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,742.93,545.77
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,702.97,517.29
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,658.39,485.07
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,611.75,450.38
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,563.07,413.1
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,512.95,373.56
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,459.97,330.67
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,406.2,285.96
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,350.7,239.08
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,295.12,191.65
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,239.2,144.79
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,183.9,101.43
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,129.02,65.58
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,75.74,45.06
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,60.79,45.28
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,50.55,37.0
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,49.1,36.01
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,47.59,34.95
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,45.14,33.06
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,42.64,31.04
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,39.13,28.08
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,32.62,22.36
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,27.08,17.23
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,21.47,10.58
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,13.64,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,97.01,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,237.85,54.39
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,356.83,278.55
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,477.74,381.99
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,555.0,443.51
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,635.16,503.19
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,687.12,538.31
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,746.94,577.11
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,793.2,604.55
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,838.1,630.15
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,872.24,648.32
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,903.94,664.66
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,928.48,675.26
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,949.85,683.82
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,962.55,689.6
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,971.62,693.28
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,974.99,693.54
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,974.51,691.56
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,968.55,686.98
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,958.85,680.2
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,943.12,669.72
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,923.76,657.03
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,899.08,641.63
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,871.0,624.01
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,838.59,602.96
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,803.13,579.85
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,763.38,554.52
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,721.04,525.02
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,674.64,491.87
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,626.23,456.29
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,575.07,417.78
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,522.42,376.85
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,467.49,332.8
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,411.67,286.73
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,354.06,238.46
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,296.3,189.54
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,238.07,141.13
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,180.49,96.57
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,123.47,60.33
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,67.98,41.05
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,57.16,42.13
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,55.5,41.08
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,52.96,39.23
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,44.15,32.01
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,42.3,30.63
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,40.45,29.17
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,37.22,26.46
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,34.02,23.57
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,28.35,18.27
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,20.75,9.38
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,12.73,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,93.48,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,229.12,23.4
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,357.7,280.11
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,487.98,393.6
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,565.24,457.0
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,637.99,513.17
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,696.21,554.53
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,754.99,594.12
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,801.25,623.13
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,846.06,650.24
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,880.7,670.21
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,912.79,688.21
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,936.33,699.85
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,956.67,709.38
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,968.48,714.08
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,976.51,716.47
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,978.73,715.24
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,977.02,711.65
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,969.95,705.46
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,959.15,697.02
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,942.8,684.96
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,922.85,670.68
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,898.52,654.24
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,870.79,635.59
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,837.26,613.21
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,800.73,588.71
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,760.31,561.76
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,717.3,530.6
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,670.71,496.14
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,621.98,459.19
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,570.19,419.18
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,516.92,376.8
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,461.18,331.29
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,404.62,283.87
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,347.13,234.82
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,289.54,185.38
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,231.34,136.61
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,173.75,92.03
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,116.69,56.39
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,61.1,45.29
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,54.45,40.08
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,52.72,38.92
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,50.47,37.28
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,48.12,35.5
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,39.64,28.44
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,37.25,26.49
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,34.31,23.98
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,31.42,21.32
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,26.1,16.3
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,20.83,8.45
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,11.82,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,82.9,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,204.56,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,347.21,274.34
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,472.85,387.94
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,555.18,456.95
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,640.4,523.88
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,703.36,569.28
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,758.45,606.36
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,806.59,636.51
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,853.47,664.52
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,889.69,684.01
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,923.39,701.26
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,947.48,712.2
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,968.38,720.99
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,981.69,724.93
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,991.38,726.66
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,993.04,723.88
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,990.92,718.95
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,984.61,713.5
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,974.45,705.71
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,957.41,694.28
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,936.67,680.48
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,910.75,663.23
