Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,368.73,257.5
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,313.12,211.48
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,256.63,165.61
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,202.67,125.3
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,163.59,100.88
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,105.02,63.03
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,63.31,48.47
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,58.81,44.84
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,54.08,40.95
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,50.27,37.96
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,46.28,34.73
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,45.29,34.0
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,40.73,30.01
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,34.63,24.46
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,28.37,18.47
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,19.98,7.37
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,11.82,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,55.66,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,152.93,84.75
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,291.08,236.71
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,427.38,354.96
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,457.85,382.29
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,486.88,406.27
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,569.87,470.92
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,654.1,533.21
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,711.58,572.97
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,772.85,614.47
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,797.26,628.47
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,811.45,635.43
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,824.79,641.91
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,834.78,646.12
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,837.01,645.09
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,835.67,641.82
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,827.5,634.18
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,815.73,624.28
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,797.94,610.54
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,776.67,594.57
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,750.26,575.36
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,720.64,552.61
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,685.88,525.53
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,648.35,495.98
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,606.73,463.35
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,562.94,428.23
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,515.77,389.4
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,467.1,348.38
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,415.52,304.32
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,363.04,258.49
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,308.15,211.08
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,249.37,161.32
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,194.75,115.04
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,145.94,78.89
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,91.98,51.61
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,54.38,41.68
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,53.21,40.85
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,52.06,39.99
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,50.03,38.44
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,47.99,36.84
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,41.57,31.24
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,39.29,29.16
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,34.39,24.55
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,29.5,19.57
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,19.68,5.71
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,10.01,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,59.37,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,160.77,78.7
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,237.19,189.65
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,312.21,256.58
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,278.01,231.24
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,245.98,205.52
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,168.09,139.73
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,95.48,76.13
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,125.63,101.28
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,148.22,119.51
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,225.16,182.55
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,301.83,243.26
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,372.92,297.94
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,428.31,339.33
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,426.73,336.08
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,424.4,332.74
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,477.29,372.54
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,538.13,416.57
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,556.7,429.25
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,572.17,439.8
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,535.74,410.85
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,500.49,383.21
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,455.57,348.97
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,419.1,320.84
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,453.01,346.56
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,471.57,358.61
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,433.73,328.06
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,395.83,297.28
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,382.41,280.97
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,356.58,251.67
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,302.69,204.31
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,248.49,157.28
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,193.53,112.28
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,139.18,73.7
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,85.83,48.26
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,52.38,39.82
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,50.77,38.6
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,49.12,37.32
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,47.39,36.01
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,45.67,34.66
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,43.02,32.41
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,37.02,27.04
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,32.0,22.35
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,26.95,17.23
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,17.96,2.6
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,9.1,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,67.75,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,177.62,73.92
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,289.69,232.3
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,396.52,326.87
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,469.52,388.53
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,544.6,447.66
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,598.79,487.66
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,652.6,525.61
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,687.69,547.71
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,725.4,571.11
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,752.05,585.64
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,775.86,597.93
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,792.02,605.08
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,798.2,605.42
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,804.57,606.11
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,807.47,604.54
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,800.29,597.41
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,789.57,588.18
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,772.54,575.54
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,752.1,560.76
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,726.42,543.29
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,697.59,522.1
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,664.15,497.28
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,627.93,469.86
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,587.18,438.85
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,544.25,405.22
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,498.39,368.19
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,450.98,328.88
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,400.61,286.52
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,349.27,242.35
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,295.75,196.1
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,242.14,150.29
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,188.21,106.95
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,134.94,70.3
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,77.46,43.25
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,60.92,46.23
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,63.63,48.7
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,73.37,57.14
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,71.71,56.04
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,70.17,54.97
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,55.75,42.7
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,37.8,27.14
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,32.06,21.91
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,26.19,16.08
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,17.18,0.0
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,8.19,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,88.57,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,217.74,68.81
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,338.93,266.72
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,442.85,358.65
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,514.33,417.7
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,586.96,474.16
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,638.82,512.32
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,689.78,548.27
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,726.8,572.52
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,754.36,589.46
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,778.19,603.01
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,799.15,614.39
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,812.3,621.43
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,822.08,626.27
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,824.34,626.05
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,823.01,623.56
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,815.06,617.49
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,803.45,609.03
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,785.97,596.17
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,764.98,580.97
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,738.29,562.44
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,708.39,539.84
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,673.47,512.99
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,635.71,483.46
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,594.18,450.48
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,550.27,414.86
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,503.05,375.86
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,454.04,334.37
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,402.94,290.19
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,350.63,244.16
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,295.64,195.86
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,240.29,148.01
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,183.85,102.43
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,127.97,64.26
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,73.07,40.97
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,54.27,40.93
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,52.4,39.47
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,50.45,37.93
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,42.68,31.45
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,41.14,30.27
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,37.84,27.47
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,34.51,24.49
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,30.16,20.41
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,25.91,15.82
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,14.97,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,6.37,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,87.47,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,214.0,41.41
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,338.39,267.61
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,444.55,362.86
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,517.5,422.55
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,591.77,479.08
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,644.49,515.59
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,696.33,549.32
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,732.73,571.48
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,759.69,586.5
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,783.79,600.12
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,804.93,611.59
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,817.0,617.83
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,825.64,621.94
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,827.11,621.33
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,824.94,618.47
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,816.41,610.47
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,804.24,600.3
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,786.05,586.43
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,764.37,570.41
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,737.88,550.79
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,708.15,527.67
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,674.03,501.23
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,637.03,472.37
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,595.02,440.17
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,550.68,405.46
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,502.85,366.98
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,453.27,326.16
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,401.69,283.56
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,348.99,238.86
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,293.87,191.79
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,238.44,145.01
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,182.06,100.54
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,126.23,63.56
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,71.03,41.79
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,55.69,42.13
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,53.47,40.4
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,45.11,33.35
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,43.57,32.22
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,42.07,31.05
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,39.23,28.67
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,36.45,26.17
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,31.24,21.33
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,23.85,13.93
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,15.13,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.37,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,88.06,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,213.84,5.88
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,341.4,268.86
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,469.12,382.45
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,541.72,443.2
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,615.62,501.39
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,667.16,540.14
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,710.64,571.24
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,746.57,594.29
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,780.33,615.03
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,803.66,628.3
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,823.93,639.32
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,835.25,643.27
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,843.02,644.84
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,843.92,641.67
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,841.06,636.14
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,831.55,626.56
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,818.3,614.66
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,799.32,598.95
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,776.75,581.02
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,748.14,560.71
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,716.29,536.73
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,681.05,509.96
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,642.88,480.56
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,599.67,447.68
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,554.11,412.0
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,505.95,372.9
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,455.99,331.25
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,402.72,286.27
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,348.38,239.37
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,292.47,190.87
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,236.25,142.98
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,179.12,97.89
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,122.55,61.03
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,66.31,40.42
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,54.46,41.15
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,52.56,39.66
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,50.57,38.08
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,42.61,31.41
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,40.62,29.81
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,37.7,27.35
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,34.82,24.75
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,30.0,20.22
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,25.28,14.8
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,15.92,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.1,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,203.37,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,332.56,256.76
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,460.98,369.39
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,535.16,429.43
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,610.72,486.66
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,663.11,523.69
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,707.56,553.34
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,743.62,574.88
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,777.53,594.2
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,801.08,606.05
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,821.57,615.77
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,832.93,619.09
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,840.76,620.25
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,841.75,617.09
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,838.99,611.78
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,828.62,603.28
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,814.53,592.68
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,795.85,579.18
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,773.55,563.52
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,744.67,545.11
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,712.55,523.05
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,676.41,498.14
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,637.39,470.21
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,594.61,438.27
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,549.45,403.47
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,500.77,364.93
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,450.31,323.69
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,397.01,279.09
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,342.62,232.55
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,287.08,184.8
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,231.21,137.73
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,173.91,93.29
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,117.29,57.48
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,61.11,46.31
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,53.03,39.7
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,51.45,38.49
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,49.81,37.21
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,41.89,30.62
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,39.88,29.01
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,36.93,26.53
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,34.02,23.92
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,29.17,19.36
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,24.43,13.66
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,15.01,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.64,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,152.42,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,313.58,240.35
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,426.94,343.56
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,501.79,405.98
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,577.82,465.2
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,630.88,504.85
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,683.06,542.26
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,719.26,564.5
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,746.18,579.52
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,771.23,592.99
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,793.34,604.17
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,805.4,609.11
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,814.1,611.96
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,815.72,610.21
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,813.73,606.28
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,805.56,599.04
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,793.71,589.59
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,775.32,576.57
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,753.43,561.33
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,726.42,542.64
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,696.19,520.7
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,661.16,494.72
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,623.3,466.01
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,581.46,433.82
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,537.31,398.91
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,489.29,359.91
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,439.65,318.51
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,387.66,274.33
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,334.65,228.43
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,280.01,181.14
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,225.17,134.81
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,169.14,91.49
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,113.77,57.04
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,59.55,45.29
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,55.68,42.22
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,53.42,40.43
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,45.39,33.65
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,43.45,32.18
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,41.53,30.64
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,38.24,27.83
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,34.97,24.85
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,29.74,19.89
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,22.46,11.69
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,14.1,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,149.04,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,309.39,236.31
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,422.0,342.5
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,497.04,406.67
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,573.35,467.57
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,626.5,508.18
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,678.82,546.46
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,715.61,569.8
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,743.2,585.69
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,768.3,599.72
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,790.49,611.44
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,803.72,617.05
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,813.52,620.41
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,815.03,618.22
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,812.91,613.8
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,803.49,604.84
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,790.44,593.68
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,773.04,580.38
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,752.08,564.84
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,724.43,543.56
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,693.57,519.47
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,658.9,492.37
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,621.38,462.77
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,578.93,428.94
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,534.18,392.73
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,486.7,354.0
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,437.51,313.0
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,385.33,268.94
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,332.11,223.32
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,276.99,176.27
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,221.62,130.29
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,165.75,88.03
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,110.5,54.96
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,56.46,42.43
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,55.03,41.47
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,52.75,39.67
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,44.76,32.96
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,42.78,31.45
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,40.82,29.89
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,37.49,27.04
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,34.19,24.03
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,28.92,19.04
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,21.68,10.42
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,13.64,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,129.56,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,285.29,213.76
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,403.46,324.9
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,479.01,389.68
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,551.82,448.14
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,606.13,489.51
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,659.63,528.46
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,699.09,554.48
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,736.45,578.18
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,762.24,593.06
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,778.33,600.95
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,791.87,607.33
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,802.06,611.44
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,805.05,610.18
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,804.42,606.66
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,795.76,598.57
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,783.49,588.26
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,765.63,574.33
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,744.27,558.2
