Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,717.32,536.83
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,687.17,513.0
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,652.27,485.24
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,614.57,455.09
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,572.68,421.85
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,528.54,386.27
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,481.51,347.55
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,432.89,306.79
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,380.96,263.18
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,328.12,218.22
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,273.52,172.11
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,218.8,127.33
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,163.27,86.28
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,108.57,54.68
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,59.1,44.21
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,50.65,37.36
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,49.27,36.33
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,47.91,35.28
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,45.66,33.6
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,43.42,31.83
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,39.77,28.74
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,36.16,25.46
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,27.02,17.17
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,20.86,8.9
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,12.73,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,131.55,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,287.44,210.72
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,409.59,327.74
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,478.44,387.24
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,557.53,449.7
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,612.1,490.86
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,665.87,529.61
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,703.31,553.44
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,738.59,574.93
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,756.11,583.42
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,777.69,594.73
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,790.27,598.69
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,799.47,600.37
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,801.26,597.65
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,799.43,592.74
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,789.99,583.55
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,776.97,572.24
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,759.14,558.51
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,737.83,542.52
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,711.27,522.84
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,681.49,500.69
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,646.64,474.66
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,609.01,446.12
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,566.99,413.98
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,522.71,379.32
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,475.73,341.99
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,427.01,302.14
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,375.18,258.98
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,322.39,214.21
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,267.69,167.98
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,212.86,123.11
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,157.68,82.5
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,103.24,51.81
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,57.08,42.68
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,55.64,41.7
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,47.13,34.61
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,45.67,33.48
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,43.73,32.02
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,41.84,30.51
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,38.12,27.33
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,34.43,23.95
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,26.28,16.47
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,21.05,7.94
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,12.73,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,109.96,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,267.59,192.71
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,395.65,317.51
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,464.55,377.31
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,543.84,440.29
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,597.97,481.27
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,651.33,519.88
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,689.31,544.97
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,725.16,567.8
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,743.12,577.81
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,765.07,590.67
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,777.65,596.21
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,786.93,599.6
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,789.27,598.33
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,788.04,594.83
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,779.81,587.43
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,767.99,577.81
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,749.76,564.0
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,728.1,547.59
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,701.14,526.79
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,671.05,503.53
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,636.31,476.89
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,598.86,447.7
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,557.49,415.24
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,514.04,380.34
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,467.06,341.83
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,418.77,301.27
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,368.48,258.46
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,317.31,214.19
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,263.92,168.36
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,210.49,124.16
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,156.42,84.23
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,95.75,48.58
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,53.85,40.43
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,52.99,39.91
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,51.7,38.93
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,50.44,37.96
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,47.88,35.96
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,45.33,33.87
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,37.4,26.98
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,33.29,23.19
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,27.24,17.37
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,21.18,6.62
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,11.37,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,101.94,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,255.22,180.95
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,382.42,311.41
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,458.61,378.71
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,532.32,439.65
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,587.07,482.26
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,641.11,522.31
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,680.55,549.37
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,717.92,574.09
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,742.59,588.67
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,757.79,596.28
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,771.26,603.02
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,781.42,607.46
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,783.47,605.99
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,782.0,602.29
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,773.94,594.52
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,762.29,584.5
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,744.42,570.71
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,723.12,554.05
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,696.49,532.15
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,666.72,507.81
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,632.46,480.3
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,595.46,450.31
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,554.2,417.13
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,510.68,381.35
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,463.6,341.73
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,414.87,299.87
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,364.17,256.2
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,312.51,211.05
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,258.57,164.39
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,204.51,119.48
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,150.09,79.46
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,96.47,50.44
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,57.36,43.71
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,48.72,36.49
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,47.64,35.68
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,46.61,34.89
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,44.3,33.09
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,42.02,31.21
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,38.77,28.33
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,32.61,22.69
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,26.04,16.33
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,19.41,3.75
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,97.68,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,248.38,170.66
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,376.38,308.2
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,446.41,371.71
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,527.33,438.78
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,583.46,482.44
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,638.99,523.36
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,677.64,549.61
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,714.21,573.45
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,739.02,587.61
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,754.39,594.73
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,767.59,600.76
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,777.47,604.47
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,778.68,602.19
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,776.39,597.72
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,767.59,589.36
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,755.27,578.8
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,729.82,559.67
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,701.65,537.25
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,655.16,501.41
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,606.38,463.82
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,577.61,441.34
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,546.4,416.35
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,500.47,380.36
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,456.45,345.35
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,428.49,320.85
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,395.83,290.87
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,341.41,245.88
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,294.93,207.25
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,244.12,171.02
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,214.91,154.73
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,183.56,130.75
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,150.88,109.79
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,128.44,104.74
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,128.09,104.89
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,102.41,83.23
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,76.62,61.21
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,60.32,47.3
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,42.92,32.16
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,40.28,29.78
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,40.79,29.87
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,27.08,17.15
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,12.99,0.0
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,6.82,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,30.45,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,42.98,23.55
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,44.74,31.83
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,71.3,55.43
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,106.26,85.66
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,193.77,161.26
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,287.99,239.23
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,505.81,411.37
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,702.96,550.21
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,729.1,560.99
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,759.49,576.49
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,770.96,580.95
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,779.03,583.43
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,780.36,581.56
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,778.06,577.5
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,768.19,572.16
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,754.78,564.28
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,736.5,552.84
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,714.82,537.88
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,688.14,518.75
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,658.31,496.81
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,622.75,470.11
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,584.53,440.64
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,543.29,408.38
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,499.85,373.27
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,452.45,333.86
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,403.43,291.98
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,352.45,247.66
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,300.67,202.11
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,247.3,155.8
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,193.9,111.65
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,139.56,72.43
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,86.12,45.21
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,54.16,41.04
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,52.66,39.92
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,49.12,37.0
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,48.33,36.41
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,43.93,32.73
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,42.96,31.94
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,38.7,28.15
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,36.96,26.29
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,26.17,16.1
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,15.03,0.0
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,8.64,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,99.81,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,248.82,150.61
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,373.07,300.72
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,451.12,370.14
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,530.68,434.97
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,584.51,475.6
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,637.74,513.28
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,675.23,538.43
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,704.0,556.48
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,728.23,570.87
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,749.67,583.05
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,761.02,588.27
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,769.01,591.26
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,769.95,588.93
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,767.32,584.35
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,758.06,576.62
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,745.28,566.62
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,727.11,552.58
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,705.55,535.22
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,679.05,514.52
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,649.43,491.26
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,614.96,463.99
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,577.73,434.13
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,536.4,401.05
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,492.93,365.4
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,446.25,326.33
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,398.01,285.0
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,347.65,241.36
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,296.4,196.53
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,243.06,150.71
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,189.63,107.16
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,135.89,69.32
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,82.97,43.74
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,54.18,40.65
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,52.68,39.55
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,44.45,32.63
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,42.9,31.37
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,40.86,29.77
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,38.87,28.12
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,35.5,25.13
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,32.23,22.01
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,22.8,13.03
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,15.98,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,79.44,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,230.87,125.52
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,361.49,286.41
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,439.52,355.2
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,519.35,420.02
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,573.72,461.92
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,627.54,501.37
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,665.07,525.63
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,693.96,542.7
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,717.56,555.83
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,738.42,566.76
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,749.41,571.03
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,757.12,573.18
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,758.61,571.73
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,756.58,568.07
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,748.39,561.06
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,736.67,551.84
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,717.97,538.06
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,695.96,520.84
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,669.25,500.52
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,639.47,477.69
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,605.75,451.82
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,569.39,423.36
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,527.87,390.53
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,484.56,355.48
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,437.33,316.77
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,390.1,277.26
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,335.44,232.24
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,286.76,191.69
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,235.92,147.62
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,181.6,102.64
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,129.6,66.97
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,79.47,43.63
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,54.83,40.99
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,53.21,39.81
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,50.22,37.38
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,52.26,39.2
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,46.75,34.68
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,41.01,29.81
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,35.79,25.23
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,30.41,20.28
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,22.86,12.77
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,16.37,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,66.7,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,210.25,98.72
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,345.38,270.42
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,423.33,339.05
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,498.93,400.76
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,538.31,431.34
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,580.9,462.67
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,622.43,490.12
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,666.91,518.38
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,701.22,538.9
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,726.55,552.8
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,730.54,553.59
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,724.52,547.81
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,728.26,548.34
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,728.62,546.56
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,730.39,547.59
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,733.14,549.28
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,715.6,536.53
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,694.68,520.4
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,668.33,500.25
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,638.88,477.56
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,603.38,450.32
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,565.55,420.75
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,522.06,386.43
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,477.74,350.71
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,435.87,315.51
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,390.57,276.49
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,340.38,233.42
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,289.33,189.3
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,236.57,144.6
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,183.77,102.47
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,130.76,66.53
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,78.61,43.48
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,55.88,41.92
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,47.65,35.11
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,46.14,33.93
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,44.64,32.73
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,42.27,30.84
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,39.92,28.88
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,35.7,25.13
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,28.84,18.9
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,22.12,11.93
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,16.37,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,14.39,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,53.51,16.58
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,89.77,68.57
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,129.58,104.93
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,169.21,139.93
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,243.21,203.17
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,306.26,255.89
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,359.83,299.46
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,413.86,342.26
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,448.99,368.63
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,497.05,404.27
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,525.0,424.02
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,550.92,442.01
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,575.37,459.06
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,597.11,473.78
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,603.55,476.88
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,607.08,477.8
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,611.57,479.34
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,607.74,474.65
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,623.33,485.53
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,628.89,488.04
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,599.19,462.93
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,565.88,434.67
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,517.38,394.59
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,468.29,353.68
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,429.76,319.4
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,385.63,279.62
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,329.09,231.78
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,280.48,190.6
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,226.95,146.55
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,182.11,112.07
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,131.13,75.41
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,79.02,48.56
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,58.75,45.04
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,54.16,41.28
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,51.46,39.06
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,43.04,31.85
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,45.14,33.8
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,43.74,32.59
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,36.35,26.0
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,28.72,18.98
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,21.72,11.42
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,15.46,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.7,10.05,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.8,10.3,7.0,27.47,0.0
2018,10,29,6,45,86.0,21.5,2.95,10.55,28.5,91.51,21.85
2018,10,29,7,0,134.0,36.0,3.1,10.8,50.0,150.32,118.95
2018,10,29,7,15,180.5,53.0,3.3,11.4,82.0,202.09,167.78
2018,10,29,7,30,227.0,70.0,3.5,12.0,114.0,255.37,215.18
2018,10,29,7,45,258.5,86.0,3.75,12.6,149.5,297.94,252.0
2018,10,29,8,0,290.0,102.0,4.0,13.2,185.0,340.71,287.71
2018,10,29,8,15,247.5,121.5,4.2,13.85,200.5,334.44,280.75
2018,10,29,8,30,205.0,141.0,4.4,14.5,216.0,325.53,271.36
2018,10,29,8,45,241.0,159.0,4.6,15.2,257.5,370.74,307.38
2018,10,29,9,0,277.0,177.0,4.8,15.9,299.0,414.92,341.73
2018,10,29,9,15,285.5,192.0,4.8,16.35,327.0,433.7,354.91
2018,10,29,9,30,294.0,207.0,4.8,16.8,355.0,450.98,366.81
2018,10,29,9,45,253.0,225.0,4.85,17.3,358.0,433.63,350.51
