Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,37.98,27.74
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,26.54,16.81
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,14.8,0.17
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,8.19,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.85,11.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.9,11.1,1.0,0.91,0.0
2018,11,29,7,15,0.0,3.0,4.95,11.2,3.0,2.63,0.0
2018,11,29,7,30,0.0,5.0,5.0,11.3,5.0,4.38,0.0
2018,11,29,7,45,0.0,7.0,5.1,11.4,7.0,6.14,0.0
2018,11,29,8,0,0.0,9.0,5.2,11.5,9.0,7.9,1.13
2018,11,29,8,15,0.0,11.5,5.4,11.6,11.5,10.1,3.08
2018,11,29,8,30,0.0,14.0,5.6,11.7,14.0,12.3,5.02
2018,11,29,8,45,0.0,14.5,5.8,11.8,14.5,12.74,5.41
2018,11,29,9,0,0.0,15.0,6.0,11.9,15.0,13.19,5.78
2018,11,29,9,15,6.0,46.0,6.1,11.85,48.5,44.43,32.89
2018,11,29,9,30,12.0,77.0,6.2,11.8,82.0,75.98,60.0
2018,11,29,9,45,7.0,63.0,6.25,11.8,66.0,60.1,46.17
2018,11,29,10,0,2.0,49.0,6.3,11.8,50.0,44.5,32.61
2018,11,29,10,15,4.5,66.0,6.25,11.8,68.0,61.1,46.76
2018,11,29,10,30,7.0,83.0,6.2,11.8,86.0,77.64,60.77
2018,11,29,10,45,4.0,68.0,6.1,11.75,70.0,62.44,47.73
2018,11,29,11,0,1.0,53.0,6.0,11.7,54.0,47.38,34.83
2018,11,29,11,15,0.5,51.0,5.8,11.7,51.5,45.32,33.05
2018,11,29,11,30,0.0,49.0,5.6,11.7,49.0,43.29,31.3
2018,11,29,11,45,6.0,80.0,5.35,11.65,83.0,73.62,57.03
2018,11,29,12,0,12.0,111.0,5.1,11.6,117.0,103.4,82.07
2018,11,29,12,15,37.5,133.0,5.1,11.6,152.5,132.94,106.51
2018,11,29,12,30,63.0,155.0,5.1,11.6,188.0,158.33,127.02
2018,11,29,12,45,32.5,116.0,5.05,11.6,133.0,112.05,88.66
2018,11,29,13,0,2.0,77.0,5.0,11.6,78.0,68.67,52.89
2018,11,29,13,15,49.5,109.0,4.95,11.55,132.0,105.57,82.35
2018,11,29,13,30,97.0,141.0,4.9,11.5,186.0,133.41,103.57
2018,11,29,13,45,67.0,116.0,4.9,11.5,146.5,103.7,79.93
2018,11,29,14,0,37.0,91.0,4.9,11.5,107.0,80.57,62.1
2018,11,29,14,15,127.5,86.0,4.8,11.45,134.0,67.1,50.43
2018,11,29,14,30,218.0,81.0,4.7,11.4,161.0,55.89,44.76
2018,11,29,14,45,184.5,85.0,4.6,11.35,147.5,64.54,52.63
2018,11,29,15,0,151.0,89.0,4.5,11.3,134.0,67.37,55.24
2018,11,29,15,15,141.5,70.5,4.5,11.3,108.0,54.48,43.64
2018,11,29,15,30,132.0,52.0,4.5,11.3,82.0,41.13,31.51
2018,11,29,15,45,151.5,46.0,4.1,11.1,73.0,36.77,27.4
2018,11,29,16,0,171.0,40.0,3.7,10.9,64.0,30.51,21.42
2018,11,29,16,15,94.5,26.0,3.65,10.8,38.5,21.26,12.45
2018,11,29,16,30,18.0,12.0,3.6,10.7,13.0,10.58,0.0
2018,11,29,16,45,9.0,6.0,3.55,10.55,6.5,5.46,0.0
2018,11,29,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.0,3.1,8.85,1.0,0.0,0.0
2018,11,30,7,0,3.0,2.0,3.1,8.9,2.0,3.36,0.0
2018,11,30,7,15,14.0,13.0,3.3,9.1,14.0,19.86,0.0
2018,11,30,7,30,25.0,24.0,3.5,9.3,26.0,48.16,32.85
2018,11,30,7,45,16.0,27.5,3.7,9.55,29.0,35.14,24.47
2018,11,30,8,0,7.0,31.0,3.9,9.8,32.0,31.51,21.69
2018,11,30,8,15,9.5,43.0,4.05,10.05,45.0,43.78,32.59
2018,11,30,8,30,12.0,55.0,4.2,10.3,58.0,56.29,43.6
2018,11,30,8,45,84.5,78.5,4.35,10.55,105.5,141.0,118.08
2018,11,30,9,0,157.0,102.0,4.5,10.8,153.0,224.26,189.68
2018,11,30,9,15,180.5,127.0,4.55,11.05,192.0,265.84,224.06
2018,11,30,9,30,204.0,152.0,4.6,11.3,231.0,305.52,256.33
2018,11,30,9,45,188.5,167.5,4.65,11.6,245.0,297.14,248.12
2018,11,30,10,0,173.0,183.0,4.7,11.9,259.0,298.86,248.25
2018,11,30,10,15,224.0,178.0,4.7,12.1,282.0,327.88,271.86
2018,11,30,10,30,275.0,173.0,4.7,12.3,305.0,345.17,285.53
2018,11,30,10,45,304.0,172.0,4.7,12.5,322.5,351.62,289.84
2018,11,30,11,0,333.0,171.0,4.7,12.7,340.0,356.03,292.31
2018,11,30,11,15,264.5,171.0,4.75,12.8,307.0,307.84,251.71
2018,11,30,11,30,196.0,171.0,4.8,12.9,274.0,262.64,213.72
2018,11,30,11,45,159.0,196.0,4.8,13.0,280.0,254.77,206.31
2018,11,30,12,0,122.0,221.0,4.8,13.1,286.0,252.28,203.49
2018,11,30,12,15,121.0,215.0,4.85,13.1,278.5,238.51,191.65
2018,11,30,12,30,120.0,209.0,4.9,13.1,271.0,224.74,179.75
2018,11,30,12,45,110.0,194.5,4.95,13.1,250.5,201.3,160.1
2018,11,30,13,0,100.0,180.0,5.0,13.1,230.0,178.99,141.43
2018,11,30,13,15,108.0,187.0,4.95,13.0,239.0,178.16,139.99
2018,11,30,13,30,116.0,194.0,4.9,12.9,248.0,175.52,137.17
2018,11,30,13,45,202.5,160.0,4.9,12.8,247.5,148.66,111.19
2018,11,30,14,0,289.0,126.0,4.9,12.7,247.0,116.83,83.19
2018,11,30,14,15,411.0,100.5,4.8,12.55,258.0,77.66,55.56
2018,11,30,14,30,533.0,75.0,4.7,12.4,269.0,52.07,41.17
2018,11,30,14,45,564.0,73.0,4.6,12.2,258.5,52.13,41.34
2018,11,30,15,0,595.0,71.0,4.5,12.0,248.0,52.26,41.54
2018,11,30,15,15,632.0,59.5,4.5,12.0,222.5,44.69,34.73
2018,11,30,15,30,669.0,48.0,4.5,12.0,197.0,40.16,30.55
2018,11,30,15,45,596.0,43.0,3.8,11.3,154.5,36.68,27.29
2018,11,30,16,0,523.0,38.0,3.1,10.6,112.0,30.47,21.41
2018,11,30,16,15,391.0,30.0,2.8,10.05,74.0,24.56,15.28
2018,11,30,16,30,259.0,22.0,2.5,9.5,36.0,18.63,0.7
2018,11,30,16,45,129.5,11.0,2.25,9.0,18.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,15.0,3.0,1.95,8.65,3.0,0.0,0.0
2018,12,1,7,0,30.0,6.0,2.0,8.8,6.0,5.46,0.0
2018,12,1,7,15,115.0,18.0,2.25,9.0,26.5,77.74,0.0
2018,12,1,7,30,200.0,30.0,2.5,9.2,47.0,181.57,136.88
2018,12,1,7,45,334.0,41.0,2.7,9.45,89.0,274.64,226.59
2018,12,1,8,0,468.0,52.0,2.9,9.7,131.0,371.89,311.83
2018,12,1,8,15,419.5,61.0,3.05,9.85,146.5,358.19,302.92
2018,12,1,8,30,371.0,70.0,3.2,10.0,162.0,336.48,285.96
2018,12,1,8,45,437.5,79.5,3.35,10.15,206.5,389.89,331.11
2018,12,1,9,0,504.0,89.0,3.5,10.3,251.0,447.99,378.52
2018,12,1,9,15,427.0,99.0,3.65,10.35,247.0,402.54,340.0
2018,12,1,9,30,350.0,109.0,3.8,10.4,243.0,360.84,304.35
2018,12,1,9,45,224.0,131.5,4.0,10.5,220.0,289.07,242.74
2018,12,1,10,0,98.0,154.0,4.2,10.6,197.0,220.35,183.04
2018,12,1,10,15,64.5,145.5,4.35,10.7,174.5,178.33,147.09
2018,12,1,10,30,31.0,137.0,4.5,10.8,152.0,147.32,120.23
2018,12,1,10,45,16.0,113.0,4.7,10.9,121.0,110.04,88.41
2018,12,1,11,0,1.0,89.0,4.9,11.0,90.0,79.41,62.17
2018,12,1,11,15,0.5,86.5,4.9,10.95,87.0,76.86,59.98
2018,12,1,11,30,0.0,84.0,4.9,10.9,84.0,74.38,57.85
2018,12,1,11,45,0.5,86.5,4.9,10.85,87.0,76.84,59.93
2018,12,1,12,0,1.0,89.0,4.9,10.8,90.0,79.25,61.98
2018,12,1,12,15,1.5,87.5,4.95,10.85,88.5,78.08,60.98
2018,12,1,12,30,2.0,86.0,5.0,10.9,87.0,76.86,59.94
2018,12,1,12,45,1.5,78.5,5.0,10.9,79.0,69.94,54.12
2018,12,1,13,0,1.0,71.0,5.0,10.9,71.0,63.07,48.33
2018,12,1,13,15,2.0,74.0,5.05,10.95,74.5,65.9,50.76
2018,12,1,13,30,3.0,77.0,5.1,11.0,78.0,68.65,53.12
2018,12,1,13,45,18.0,105.0,5.1,11.05,112.5,91.86,72.3
2018,12,1,14,0,33.0,133.0,5.1,11.1,147.0,111.52,88.7
2018,12,1,14,15,157.5,119.0,5.0,10.95,177.0,96.17,75.05
2018,12,1,14,30,282.0,105.0,4.9,10.8,207.0,73.01,60.23
2018,12,1,14,45,351.0,77.5,4.85,10.7,190.5,55.2,44.35
2018,12,1,15,0,420.0,50.0,4.8,10.6,174.0,35.18,26.32
2018,12,1,15,15,437.5,47.5,4.8,10.6,160.0,34.37,25.58
2018,12,1,15,30,455.0,45.0,4.8,10.6,146.0,33.56,24.77
2018,12,1,15,45,434.5,42.0,4.15,9.9,121.5,32.26,23.47
2018,12,1,16,0,414.0,39.0,3.5,9.2,97.0,31.12,22.1
2018,12,1,16,15,285.0,30.0,3.35,8.9,63.0,24.4,15.19
2018,12,1,16,30,156.0,21.0,3.2,8.6,29.0,16.62,0.0
2018,12,1,16,45,78.0,10.5,3.0,8.35,14.5,9.55,0.0
2018,12,1,17,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,6,45,31.0,3.0,1.25,5.4,3.0,0.0,0.0
2018,12,2,7,0,62.0,6.0,1.2,5.4,6.0,5.46,0.0
2018,12,2,7,15,233.5,17.0,1.3,5.75,33.5,139.5,0.0
2018,12,2,7,30,405.0,28.0,1.4,6.1,61.0,291.0,218.56
2018,12,2,7,45,511.0,34.5,1.45,6.45,102.5,361.22,297.81
2018,12,2,8,0,617.0,41.0,1.5,6.8,144.0,440.83,368.28
2018,12,2,8,15,678.0,45.0,1.55,7.1,187.5,491.08,411.91
2018,12,2,8,30,739.0,49.0,1.6,7.4,231.0,540.07,452.44
2018,12,2,8,45,778.0,51.5,1.6,7.65,272.5,571.8,477.42
2018,12,2,9,0,817.0,54.0,1.6,7.9,314.0,601.16,499.5
2018,12,2,9,15,842.5,56.5,1.6,8.15,351.5,614.39,508.41
2018,12,2,9,30,868.0,59.0,1.6,8.4,389.0,629.61,518.37
2018,12,2,9,45,886.0,59.5,1.6,8.7,420.5,634.51,520.02
2018,12,2,10,0,904.0,60.0,1.6,9.0,452.0,636.17,519.08
2018,12,2,10,15,915.5,61.0,1.6,9.25,477.0,631.06,512.9
2018,12,2,10,30,927.0,62.0,1.6,9.5,502.0,622.55,504.03
2018,12,2,10,45,934.0,62.5,1.6,9.8,519.5,607.46,489.93
2018,12,2,11,0,941.0,63.0,1.6,10.1,537.0,589.08,473.14
2018,12,2,11,15,945.0,63.5,1.6,10.4,547.5,565.87,452.36
2018,12,2,11,30,949.0,64.0,1.6,10.7,558.0,539.59,428.84
2018,12,2,11,45,950.5,63.5,1.6,10.95,560.5,508.16,400.96
2018,12,2,12,0,952.0,63.0,1.6,11.2,563.0,474.03,370.36
2018,12,2,12,15,950.0,63.0,1.7,11.3,558.0,436.45,336.88
2018,12,2,12,30,948.0,63.0,1.8,11.4,553.0,396.67,300.73
2018,12,2,12,45,943.5,62.5,1.85,11.5,540.0,353.64,261.1
2018,12,2,13,0,939.0,62.0,1.9,11.6,527.0,308.99,219.62
2018,12,2,13,15,882.5,71.0,1.9,11.6,494.5,259.52,176.27
2018,12,2,13,30,826.0,80.0,1.9,11.6,462.0,208.89,133.63
2018,12,2,13,45,832.5,72.5,1.95,11.55,438.5,160.24,93.04
2018,12,2,14,0,839.0,65.0,2.0,11.5,415.0,110.13,57.64
2018,12,2,14,15,640.0,92.0,1.95,11.4,346.5,75.83,51.37
2018,12,2,14,30,441.0,119.0,1.9,11.3,278.0,83.89,69.8
2018,12,2,14,45,426.0,107.0,1.85,11.2,247.0,76.54,63.38
2018,12,2,15,0,411.0,95.0,1.8,11.1,216.0,68.99,56.73
2018,12,2,15,15,454.5,77.0,1.8,11.1,192.5,57.1,46.04
2018,12,2,15,30,498.0,59.0,1.8,11.1,169.0,45.39,35.4
2018,12,2,15,45,500.5,49.0,1.4,10.2,139.0,38.53,29.1
2018,12,2,16,0,503.0,39.0,1.0,9.3,109.0,31.37,22.36
2018,12,2,16,15,334.0,29.0,1.0,8.95,68.5,23.58,14.51
2018,12,2,16,30,165.0,19.0,1.0,8.6,28.0,15.67,0.0
2018,12,2,16,45,82.5,9.5,1.05,8.25,14.0,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.3,4.3,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.3,4.3,5.0,0.0,0.0
2018,12,3,7,15,210.0,16.5,1.4,5.0,30.5,126.08,0.0
2018,12,3,7,30,368.0,27.0,1.5,5.7,56.0,267.23,197.25
2018,12,3,7,45,480.0,33.5,1.6,6.4,96.5,348.83,287.43
2018,12,3,8,0,592.0,40.0,1.7,7.1,137.0,423.49,354.26
2018,12,3,8,15,664.0,43.0,1.85,7.65,181.0,478.73,402.31
2018,12,3,8,30,736.0,46.0,2.0,8.2,225.0,532.96,447.39
2018,12,3,8,45,773.0,49.5,2.1,8.75,266.5,564.57,472.44
2018,12,3,9,0,810.0,53.0,2.2,9.3,308.0,593.88,494.65
2018,12,3,9,15,836.0,54.5,2.2,9.75,345.0,606.17,502.69
2018,12,3,9,30,862.0,56.0,2.2,10.2,382.0,620.57,511.83
2018,12,3,9,45,880.0,57.0,2.2,10.65,413.5,626.23,513.86
2018,12,3,10,0,898.0,58.0,2.2,11.1,445.0,628.67,513.24
2018,12,3,10,15,780.5,87.5,2.2,11.4,437.5,581.3,473.41
2018,12,3,10,30,663.0,117.0,2.2,11.7,430.0,529.68,430.65
2018,12,3,10,45,766.5,97.5,2.2,12.0,472.0,550.88,445.8
2018,12,3,11,0,870.0,78.0,2.2,12.3,514.0,567.16,455.88
2018,12,3,11,15,907.5,70.5,2.2,12.4,533.5,552.63,441.96
2018,12,3,11,30,945.0,63.0,2.2,12.5,553.0,535.67,425.78
2018,12,3,11,45,789.5,103.5,2.2,12.55,514.0,472.49,373.97
2018,12,3,12,0,634.0,144.0,2.2,12.6,475.0,412.16,324.86
2018,12,3,12,15,483.5,177.5,2.15,12.6,428.5,352.27,276.54
2018,12,3,12,30,333.0,211.0,2.1,12.6,382.0,302.18,236.84
2018,12,3,12,45,281.0,212.5,2.05,12.55,354.5,268.7,209.45
2018,12,3,13,0,229.0,214.0,2.0,12.5,327.0,239.59,186.0
2018,12,3,13,15,203.5,208.5,1.95,12.5,306.0,215.07,165.87
2018,12,3,13,30,178.0,203.0,1.9,12.5,285.0,192.48,147.86
2018,12,3,13,45,137.0,171.5,1.85,12.5,232.5,152.42,116.87
2018,12,3,14,0,96.0,140.0,1.8,12.5,180.0,117.15,90.36
2018,12,3,14,15,101.0,123.5,1.7,12.4,162.5,97.9,76.67
2018,12,3,14,30,106.0,107.0,1.6,12.3,145.0,84.14,69.72
2018,12,3,14,45,125.0,108.0,1.5,12.25,148.0,84.48,70.17
2018,12,3,15,0,144.0,109.0,1.4,12.2,151.0,84.48,70.24
2018,12,3,15,15,154.0,96.5,1.4,12.2,135.5,75.43,62.18
2018,12,3,15,30,164.0,84.0,1.4,12.2,120.0,63.99,51.83
2018,12,3,15,45,139.0,67.5,1.2,11.3,93.5,52.2,41.14
2018,12,3,16,0,114.0,51.0,1.0,10.4,67.0,40.07,29.92
2018,12,3,16,15,82.5,34.0,1.05,10.1,43.5,27.22,17.48
2018,12,3,16,30,51.0,17.0,1.1,9.8,20.0,13.99,0.0
2018,12,3,16,45,25.5,8.5,1.15,9.5,10.0,7.73,0.0
2018,12,3,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.4,6.85,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.4,6.9,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.6,7.3,3.0,2.73,0.0
2018,12,4,7,30,0.0,5.0,2.8,7.7,5.0,4.38,0.0
2018,12,4,7,45,0.0,6.0,3.0,8.15,6.0,5.26,0.0
2018,12,4,8,0,0.0,7.0,3.2,8.6,7.0,6.14,0.0
2018,12,4,8,15,0.0,13.0,3.4,9.15,13.0,11.42,4.3
2018,12,4,8,30,0.0,19.0,3.6,9.7,19.0,16.7,8.95
2018,12,4,8,45,2.0,40.5,3.75,10.25,41.0,36.95,26.63
2018,12,4,9,0,4.0,62.0,3.9,10.8,63.0,57.3,44.2
2018,12,4,9,15,2.0,60.0,4.2,11.35,60.5,54.26,41.35
2018,12,4,9,30,0.0,58.0,4.5,11.9,58.0,51.22,38.52
2018,12,4,9,45,1.0,84.5,4.75,12.4,85.0,75.92,59.46
2018,12,4,10,0,2.0,111.0,5.0,12.9,112.0,101.54,80.9
2018,12,4,10,15,2.0,129.0,5.1,13.15,130.0,118.21,94.67
2018,12,4,10,30,2.0,147.0,5.2,13.4,148.0,134.68,108.18
2018,12,4,10,45,3.0,154.0,5.25,13.7,155.5,141.0,113.16
2018,12,4,11,0,4.0,161.0,5.3,14.0,163.0,147.21,118.05
2018,12,4,11,15,5.0,165.0,5.1,13.9,167.5,150.51,120.7
2018,12,4,11,30,6.0,169.0,4.9,13.8,172.0,153.72,123.28
2018,12,4,11,45,15.0,177.5,4.65,13.7,185.5,164.49,132.11
2018,12,4,12,0,24.0,186.0,4.4,13.6,199.0,174.4,140.12
2018,12,4,12,15,44.5,204.5,3.95,13.35,227.5,197.47,158.71
2018,12,4,12,30,65.0,223.0,3.5,13.1,256.0,215.81,173.07
2018,12,4,12,45,62.5,216.0,3.0,12.8,247.5,203.63,162.86
2018,12,4,13,0,60.0,209.0,2.5,12.5,239.0,191.67,152.89
2018,12,4,13,15,56.0,199.5,2.5,12.45,226.5,177.69,141.4
2018,12,4,13,30,52.0,190.0,2.5,12.4,214.0,164.11,130.37
2018,12,4,13,45,40.0,172.0,2.55,12.35,190.0,144.06,114.51
2018,12,4,14,0,28.0,154.0,2.6,12.3,166.0,125.61,100.13
2018,12,4,14,15,17.0,124.0,2.65,12.15,131.0,104.56,83.51
2018,12,4,14,30,6.0,94.0,2.7,12.0,96.0,80.88,66.94
2018,12,4,14,45,5.0,81.0,2.7,11.85,82.5,70.24,57.62
2018,12,4,15,0,4.0,68.0,2.7,11.7,69.0,59.47,48.07
2018,12,4,15,15,2.5,69.5,2.7,11.7,70.0,59.96,48.5
2018,12,4,15,30,1.0,71.0,2.7,11.7,71.0,60.06,48.43
2018,12,4,15,45,0.5,55.5,2.8,11.05,55.5,47.39,36.87
2018,12,4,16,0,0.0,40.0,2.9,10.4,40.0,34.58,25.02
2018,12,4,16,15,3.5,26.5,3.0,10.25,26.5,23.18,13.99
2018,12,4,16,30,7.0,13.0,3.1,10.1,13.0,11.67,0.0
2018,12,4,16,45,3.5,6.5,3.2,9.95,6.5,5.91,0.0
2018,12,4,17,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,12,5,7,15,100.0,13.0,2.5,9.55,20.5,64.26,0.0
2018,12,5,7,30,200.0,25.0,2.6,9.7,40.0,167.74,114.97
2018,12,5,7,45,227.5,34.5,2.7,9.9,62.0,200.68,163.25
2018,12,5,8,0,255.0,44.0,2.8,10.1,84.0,229.05,191.36
2018,12,5,8,15,179.0,62.0,2.8,10.2,94.5,194.13,163.2
2018,12,5,8,30,103.0,80.0,2.8,10.3,105.0,158.03,132.25
2018,12,5,8,45,61.5,76.5,2.85,10.45,92.0,124.2,102.91
2018,12,5,9,0,20.0,73.0,2.9,10.6,79.0,82.96,66.66
2018,12,5,9,15,13.5,91.5,2.9,10.75,96.0,92.06,74.19
2018,12,5,9,30,7.0,110.0,2.9,10.9,113.0,105.66,85.4
2018,12,5,9,45,9.5,126.5,2.85,11.05,130.5,122.64,99.58
2018,12,5,10,0,12.0,143.0,2.8,11.2,148.0,139.34,113.38
2018,12,5,10,15,10.0,143.5,2.75,11.25,148.0,137.2,111.27
2018,12,5,10,30,8.0,144.0,2.7,11.3,148.0,135.37,109.48
2018,12,5,10,45,23.0,138.0,2.7,11.4,149.5,141.96,115.02
2018,12,5,11,0,38.0,132.0,2.7,11.5,151.0,142.71,115.58
2018,12,5,11,15,114.0,182.0,2.65,11.6,240.5,233.33,190.51
2018,12,5,11,30,190.0,232.0,2.6,11.7,330.0,311.31,252.61
2018,12,5,11,45,201.0,232.5,2.55,11.75,336.5,306.82,247.69
2018,12,5,12,0,212.0,233.0,2.5,11.8,343.0,301.05,241.88
2018,12,5,12,15,173.5,220.0,2.45,11.75,309.5,263.12,210.74
2018,12,5,12,30,135.0,207.0,2.4,11.7,276.0,228.24,182.3
2018,12,5,12,45,85.5,177.5,2.4,11.7,221.0,179.64,143.07
2018,12,5,13,0,36.0,148.0,2.4,11.7,166.0,137.04,109.04
2018,12,5,13,15,38.0,154.0,2.35,11.6,172.0,139.01,110.61
2018,12,5,13,30,40.0,160.0,2.3,11.5,178.0,140.12,111.45
2018,12,5,13,45,20.0,122.0,2.25,11.4,131.0,105.22,83.26
2018,12,5,14,0,0.0,84.0,2.2,11.3,84.0,73.88,57.83
2018,12,5,14,15,0.0,67.5,2.15,11.15,67.5,59.66,45.85
2018,12,5,14,30,0.0,51.0,2.1,11.0,51.0,45.01,35.09
2018,12,5,14,45,3.0,64.0,2.05,10.85,65.0,56.58,45.61
2018,12,5,15,0,6.0,77.0,2.0,10.7,79.0,66.49,54.59
2018,12,5,15,15,3.0,63.0,2.0,10.7,64.0,54.91,44.14
2018,12,5,15,30,0.0,49.0,2.0,10.7,49.0,43.18,33.45
2018,12,5,15,45,0.0,38.5,1.8,10.25,38.5,33.97,24.98
2018,12,5,16,0,0.0,28.0,1.6,9.8,28.0,24.67,16.33
2018,12,5,16,15,1.0,19.0,1.65,9.6,19.0,16.73,8.57
2018,12,5,16,30,2.0,10.0,1.7,9.4,10.0,8.79,0.0
2018,12,5,16,45,1.0,5.0,1.7,9.2,5.0,4.55,0.0
2018,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,6,6,45,4.0,0.5,1.75,6.15,0.5,0.0,0.0
2018,12,6,7,0,8.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,12,6,7,15,61.0,13.5,2.0,6.5,17.5,44.14,0.0
2018,12,6,7,30,114.0,26.0,2.2,6.8,34.0,121.48,79.68
2018,12,6,7,45,247.5,38.0,2.35,7.05,71.5,217.78,178.6
2018,12,6,8,0,381.0,50.0,2.5,7.3,109.0,312.98,263.52
2018,12,6,8,15,400.5,60.5,2.6,7.65,139.5,338.51,287.57
2018,12,6,8,30,420.0,71.0,2.7,8.0,170.0,364.8,310.85
2018,12,6,8,45,492.5,76.5,2.75,8.3,213.0,421.59,358.42
2018,12,6,9,0,565.0,82.0,2.8,8.6,256.0,473.68,400.69
2018,12,6,9,15,627.0,82.0,2.85,9.05,296.5,511.12,429.91
2018,12,6,9,30,689.0,82.0,2.9,9.5,337.0,545.99,456.36
2018,12,6,9,45,658.5,95.0,2.9,9.9,355.5,535.18,445.24
2018,12,6,10,0,628.0,108.0,2.9,10.3,374.0,521.71,432.23
2018,12,6,10,15,622.5,116.5,2.8,10.65,393.0,516.38,425.65
2018,12,6,10,30,617.0,125.0,2.7,11.0,412.0,508.66,417.08
2018,12,6,10,45,734.0,102.0,2.6,11.35,456.0,535.85,436.63
2018,12,6,11,0,851.0,79.0,2.5,11.7,500.0,555.43,449.11
2018,12,6,11,15,818.0,89.0,2.4,11.95,500.5,524.46,421.63
2018,12,6,11,30,785.0,99.0,2.3,12.2,501.0,492.19,393.31
2018,12,6,11,45,699.5,121.0,2.15,12.4,481.0,445.75,353.9
2018,12,6,12,0,614.0,143.0,2.0,12.6,461.0,401.93,316.76
2018,12,6,12,15,595.0,148.0,1.95,12.7,453.5,372.17,290.47
2018,12,6,12,30,576.0,153.0,1.9,12.8,446.0,339.57,261.61
2018,12,6,12,45,549.5,147.5,1.85,12.9,422.0,298.6,226.15
2018,12,6,13,0,523.0,142.0,1.8,13.0,398.0,258.9,191.69
2018,12,6,13,15,351.5,165.0,1.8,13.0,334.0,212.9,158.05
2018,12,6,13,30,180.0,188.0,1.8,13.0,270.0,182.32,139.2
2018,12,6,13,45,181.0,167.5,1.8,13.0,246.0,155.22,117.07
2018,12,6,14,0,182.0,147.0,1.8,13.0,222.0,128.41,96.45
2018,12,6,14,15,477.5,106.5,1.75,12.9,282.0,83.96,59.7
2018,12,6,14,30,773.0,66.0,1.7,12.8,342.0,51.68,40.78
2018,12,6,14,45,650.5,72.0,1.65,12.7,287.0,52.12,41.29
2018,12,6,15,0,528.0,78.0,1.6,12.6,232.0,57.9,46.52
2018,12,6,15,15,574.0,63.5,1.6,12.6,208.5,47.89,37.52
2018,12,6,15,30,620.0,49.0,1.6,12.6,185.0,41.02,31.26
2018,12,6,15,45,561.0,43.5,1.2,11.95,146.0,34.04,24.87
2018,12,6,16,0,502.0,38.0,0.8,11.3,107.0,30.53,21.41
2018,12,6,16,15,375.5,29.5,0.75,11.0,70.5,24.17,14.81
2018,12,6,16,30,249.0,21.0,0.7,10.7,34.0,17.73,0.0
2018,12,6,16,45,124.5,10.5,0.7,10.4,17.0,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.55,6.5,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,12,7,7,15,83.5,14.0,0.55,6.8,18.5,56.18,0.0
2018,12,7,7,30,144.0,25.0,0.6,7.1,35.0,135.16,84.97
2018,12,7,7,45,198.5,38.5,0.7,7.45,63.0,190.84,154.32
2018,12,7,8,0,253.0,52.0,0.8,7.8,91.0,239.32,199.09
2018,12,7,8,15,413.0,56.0,0.85,8.15,142.0,343.22,287.76
2018,12,7,8,30,573.0,60.0,0.9,8.5,193.0,448.93,374.33
2018,12,7,8,45,669.5,58.0,1.0,8.9,241.5,504.78,418.98
2018,12,7,9,0,766.0,56.0,1.1,9.3,290.0,564.46,465.33
2018,12,7,9,15,797.5,58.0,1.15,9.85,327.5,585.79,480.03
2018,12,7,9,30,829.0,60.0,1.2,10.4,365.0,604.23,492.32
2018,12,7,9,45,852.5,60.5,1.2,11.0,397.5,608.43,493.12
2018,12,7,10,0,876.0,61.0,1.2,11.6,430.0,614.01,494.71
2018,12,7,10,15,888.5,62.0,1.2,12.1,455.0,610.19,489.17
2018,12,7,10,30,901.0,63.0,1.2,12.6,480.0,603.05,481.08
2018,12,7,10,45,909.0,63.5,1.2,13.1,498.0,589.44,468.01
2018,12,7,11,0,917.0,64.0,1.2,13.6,516.0,572.59,452.35
2018,12,7,11,15,921.5,64.5,1.15,13.8,527.0,550.7,432.8
2018,12,7,11,30,926.0,65.0,1.1,14.0,538.0,525.79,410.64
2018,12,7,11,45,927.5,65.0,1.05,14.2,541.0,496.04,384.42
2018,12,7,12,0,929.0,65.0,1.0,14.4,544.0,463.64,355.64
2018,12,7,12,15,928.0,64.5,0.95,14.55,539.5,427.25,323.28
2018,12,7,12,30,927.0,64.0,0.9,14.7,535.0,388.66,288.53
2018,12,7,12,45,923.5,63.0,0.9,14.9,523.0,346.78,250.76
2018,12,7,13,0,920.0,62.0,0.9,15.1,511.0,303.26,211.19
2018,12,7,13,15,911.5,61.0,0.95,15.1,491.0,257.16,170.01
2018,12,7,13,30,903.0,60.0,1.0,15.1,471.0,210.22,129.16
2018,12,7,13,45,890.5,58.5,1.0,15.1,444.5,161.75,90.21
2018,12,7,14,0,878.0,57.0,1.0,15.1,418.0,113.27,57.74
2018,12,7,14,15,859.5,55.5,1.05,14.95,386.0,64.83,37.85
2018,12,7,14,30,841.0,54.0,1.1,14.8,354.0,48.34,37.51
2018,12,7,14,45,813.5,51.5,1.1,14.65,316.0,46.23,35.74
2018,12,7,15,0,786.0,49.0,1.1,14.5,278.0,39.67,29.95
2018,12,7,15,15,744.5,46.0,1.1,14.5,237.0,37.78,28.25
2018,12,7,15,30,703.0,43.0,1.1,14.5,196.0,35.95,26.52
2018,12,7,15,45,636.0,38.5,1.0,13.4,154.0,32.75,23.58
2018,12,7,16,0,569.0,34.0,0.9,12.3,112.0,29.62,20.51
2018,12,7,16,15,439.5,27.5,0.95,11.85,74.5,24.5,15.01
2018,12,7,16,30,310.0,21.0,1.0,11.4,37.0,17.79,0.0
2018,12,7,16,45,155.0,10.5,1.05,11.0,18.5,9.55,0.0
2018,12,7,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.0,1.05,5.15,0.5,0.0,0.0
2018,12,8,7,0,28.0,2.0,1.0,5.2,1.0,0.0,0.0
2018,12,8,7,15,132.0,13.0,1.05,5.8,20.5,80.25,0.0
2018,12,8,7,30,236.0,24.0,1.1,6.4,40.0,182.38,110.34
2018,12,8,7,45,281.0,35.5,1.1,7.0,68.0,233.58,189.41
2018,12,8,8,0,326.0,47.0,1.1,7.6,96.0,274.28,228.62
2018,12,8,8,15,332.5,62.0,1.15,8.15,125.5,298.89,251.29
2018,12,8,8,30,339.0,77.0,1.2,8.7,155.0,322.05,271.29
2018,12,8,8,45,522.5,70.5,1.25,9.2,216.5,431.83,362.01
2018,12,8,9,0,706.0,64.0,1.3,9.7,278.0,535.15,443.52
2018,12,8,9,15,784.0,59.5,1.3,10.45,324.0,578.04,474.37
2018,12,8,9,30,862.0,55.0,1.3,11.2,370.0,613.0,498.78
2018,12,8,9,45,880.0,56.5,1.35,11.9,402.0,619.58,501.19
2018,12,8,10,0,898.0,58.0,1.4,12.6,434.0,622.93,501.19
2018,12,8,10,15,909.5,59.5,1.35,12.9,459.5,618.99,495.51
2018,12,8,10,30,921.0,61.0,1.3,13.2,485.0,611.67,487.2
2018,12,8,10,45,928.0,62.0,1.3,13.55,503.5,597.82,474.16
2018,12,8,11,0,935.0,63.0,1.3,13.9,522.0,580.68,458.5
2018,12,8,11,15,939.0,63.5,1.25,14.1,533.0,558.21,438.48
2018,12,8,11,30,943.0,64.0,1.2,14.3,544.0,532.69,415.84
2018,12,8,11,45,943.5,64.5,1.2,14.45,547.0,502.58,389.67
2018,12,8,12,0,944.0,65.0,1.2,14.6,550.0,469.82,360.86
2018,12,8,12,15,941.0,65.5,1.15,14.65,545.5,433.15,328.31
2018,12,8,12,30,938.0,66.0,1.1,14.7,541.0,394.36,293.42
2018,12,8,12,45,932.0,65.5,1.05,14.8,528.5,351.76,254.93
2018,12,8,13,0,926.0,65.0,1.0,14.9,516.0,307.67,214.85
2018,12,8,13,15,915.5,65.0,0.95,14.85,496.0,261.72,173.65
2018,12,8,13,30,905.0,65.0,0.9,14.8,476.0,215.04,133.02
2018,12,8,13,45,889.5,63.5,0.85,14.75,448.5,166.03,93.78
2018,12,8,14,0,874.0,62.0,0.8,14.7,421.0,117.29,61.16
2018,12,8,14,15,853.5,60.0,0.75,14.55,388.0,68.52,40.75
2018,12,8,14,30,833.0,58.0,0.7,14.4,355.0,45.68,35.21
2018,12,8,14,45,803.5,55.5,0.6,14.2,317.0,44.29,34.1
2018,12,8,15,0,774.0,53.0,0.5,14.0,279.0,42.94,32.97
2018,12,8,15,15,659.5,55.5,0.5,14.0,228.0,45.69,35.4
2018,12,8,15,30,545.0,58.0,0.5,14.0,177.0,44.85,34.53
2018,12,8,15,45,508.0,48.0,0.4,13.15,140.0,37.77,28.09
2018,12,8,16,0,471.0,38.0,0.3,12.3,103.0,30.46,21.28
2018,12,8,16,15,375.0,29.5,0.35,12.0,69.5,24.17,14.76
2018,12,8,16,30,279.0,21.0,0.4,11.7,36.0,17.75,0.0
2018,12,8,16,45,139.5,10.5,0.45,11.4,18.0,9.55,0.0
2018,12,8,17,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
