Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,9,6,45,12.0,1.5,1.05,7.15,1.0,0.0,0.0
2018,12,9,7,0,24.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,12,9,7,15,100.0,13.5,1.0,7.45,18.5,63.93,0.0
2018,12,9,7,30,176.0,24.0,1.0,7.7,35.0,148.92,82.83
2018,12,9,7,45,169.5,29.5,0.95,8.0,47.0,159.41,127.63
2018,12,9,8,0,163.0,35.0,0.9,8.3,59.0,160.62,132.91
2018,12,9,8,15,94.5,44.5,1.0,8.65,59.5,118.15,97.78
2018,12,9,8,30,26.0,54.0,1.1,9.0,60.0,68.48,54.5
2018,12,9,8,45,20.5,69.0,1.2,9.4,74.5,80.77,65.11
2018,12,9,9,0,15.0,84.0,1.3,9.8,89.0,86.82,70.06
2018,12,9,9,15,168.5,107.0,1.3,10.15,168.0,232.99,196.0
2018,12,9,9,30,322.0,130.0,1.3,10.5,247.0,351.81,293.43
2018,12,9,9,45,424.5,128.0,1.3,10.85,296.5,419.23,346.1
2018,12,9,10,0,527.0,126.0,1.3,11.2,346.0,472.19,386.38
2018,12,9,10,15,475.0,147.0,1.35,11.85,354.0,453.56,368.84
2018,12,9,10,30,423.0,168.0,1.4,12.5,362.0,433.51,350.84
2018,12,9,10,45,380.5,184.0,1.4,13.1,363.5,405.01,326.51
2018,12,9,11,0,338.0,200.0,1.4,13.7,365.0,385.59,309.27
2018,12,9,11,15,337.0,205.0,1.45,14.1,372.5,377.14,301.24
2018,12,9,11,30,336.0,210.0,1.5,14.5,380.0,367.55,292.14
2018,12,9,11,45,354.0,204.0,1.5,14.9,384.5,355.42,280.87
2018,12,9,12,0,372.0,198.0,1.5,15.3,389.0,341.45,267.86
2018,12,9,12,15,395.0,194.5,1.5,15.15,395.5,329.63,256.61
2018,12,9,12,30,418.0,191.0,1.5,15.0,402.0,316.97,244.18
2018,12,9,12,45,478.5,171.5,1.5,14.9,408.0,297.16,224.72
2018,12,9,13,0,539.0,152.0,1.5,14.8,414.0,271.87,199.95
2018,12,9,13,15,606.0,128.0,1.45,14.5,411.5,240.12,169.15
2018,12,9,13,30,673.0,104.0,1.4,14.2,409.0,199.39,131.07
2018,12,9,13,45,631.5,106.5,1.35,13.9,380.0,159.96,100.63
2018,12,9,14,0,590.0,109.0,1.3,13.6,351.0,123.79,77.24
2018,12,9,14,15,446.0,115.5,1.2,13.25,290.0,90.49,65.0
2018,12,9,14,30,302.0,122.0,1.1,12.9,229.0,90.21,74.9
2018,12,9,14,45,239.0,115.5,1.05,12.6,194.5,85.69,71.12
2018,12,9,15,0,176.0,109.0,1.0,12.3,160.0,81.11,67.21
2018,12,9,15,15,140.0,87.0,1.0,12.3,124.0,69.06,56.46
2018,12,9,15,30,104.0,65.0,1.0,12.3,88.0,52.97,41.98
2018,12,9,15,45,100.5,55.0,1.0,11.55,73.0,45.08,34.77
2018,12,9,16,0,97.0,45.0,1.0,10.8,58.0,35.69,25.99
2018,12,9,16,15,77.5,31.5,1.0,10.6,39.5,25.36,15.83
2018,12,9,16,30,58.0,18.0,1.0,10.4,21.0,14.76,0.0
2018,12,9,16,45,29.0,9.0,1.0,10.2,10.5,8.19,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,6,45,10.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,12,10,7,0,21.0,3.0,1.4,6.3,2.0,0.0,0.0
2018,12,10,7,15,34.0,12.5,1.45,6.6,13.5,28.87,0.0
2018,12,10,7,30,47.0,22.0,1.5,6.9,25.0,57.56,26.16
2018,12,10,7,45,63.0,37.5,1.6,7.2,45.0,90.7,70.56
2018,12,10,8,0,79.0,53.0,1.7,7.5,65.0,117.1,95.76
2018,12,10,8,15,101.0,70.0,1.75,7.8,90.0,149.19,124.68
2018,12,10,8,30,123.0,87.0,1.8,8.1,115.0,180.93,152.65
2018,12,10,8,45,170.0,101.5,1.85,8.45,148.0,235.21,199.22
2018,12,10,9,0,217.0,116.0,1.9,8.8,181.0,278.52,235.59
2018,12,10,9,15,341.0,116.0,1.95,9.3,232.5,363.46,306.1
2018,12,10,9,30,465.0,116.0,2.0,9.8,284.0,436.36,364.65
2018,12,10,9,45,533.5,113.5,2.1,10.25,322.5,469.89,390.26
2018,12,10,10,0,602.0,111.0,2.2,10.7,361.0,506.52,417.8
2018,12,10,10,15,662.0,105.5,2.25,11.2,395.5,526.21,431.39
2018,12,10,10,30,722.0,100.0,2.3,11.7,430.0,541.82,441.48
2018,12,10,10,45,722.5,104.0,2.35,12.15,445.0,529.6,429.48
2018,12,10,11,0,723.0,108.0,2.4,12.6,460.0,514.82,415.5
2018,12,10,11,15,715.0,112.0,2.45,12.85,466.5,493.14,396.27
2018,12,10,11,30,707.0,116.0,2.5,13.1,473.0,469.51,375.27
2018,12,10,11,45,695.0,118.5,2.5,13.35,471.5,440.81,349.93
2018,12,10,12,0,683.0,121.0,2.5,13.6,470.0,410.82,323.25
2018,12,10,12,15,533.5,156.5,2.5,13.65,428.0,353.11,276.26
2018,12,10,12,30,384.0,192.0,2.5,13.7,386.0,304.33,237.29
2018,12,10,12,45,337.0,197.5,2.5,13.7,365.0,274.36,212.25
2018,12,10,13,0,290.0,203.0,2.5,13.7,344.0,247.16,189.8
2018,12,10,13,15,487.5,153.0,2.5,13.6,378.5,232.84,169.21
2018,12,10,13,30,685.0,103.0,2.5,13.5,413.0,201.1,132.86
2018,12,10,13,45,750.5,85.0,2.5,13.4,407.0,162.53,98.01
2018,12,10,14,0,816.0,67.0,2.5,13.3,401.0,112.56,59.62
2018,12,10,14,15,800.0,64.0,2.45,13.1,370.5,65.69,38.65
2018,12,10,14,30,784.0,61.0,2.4,12.9,340.0,47.77,37.28
2018,12,10,14,45,762.5,57.0,2.4,12.7,304.5,45.29,35.16
2018,12,10,15,0,741.0,53.0,2.4,12.5,269.0,42.78,32.97
2018,12,10,15,15,697.5,49.5,2.4,12.5,229.0,40.58,30.98
2018,12,10,15,30,654.0,46.0,2.4,12.5,189.0,38.44,28.96
2018,12,10,15,45,588.0,41.0,1.95,11.45,148.5,34.91,25.69
2018,12,10,16,0,522.0,36.0,1.5,10.4,108.0,31.45,22.28
2018,12,10,16,15,394.5,28.5,1.5,9.85,71.5,23.26,14.11
2018,12,10,16,30,267.0,21.0,1.5,9.3,35.0,17.71,0.0
2018,12,10,16,45,133.5,10.5,1.45,8.75,17.5,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,1.25,5.65,21.0,97.5,0.0
2018,12,11,7,30,341.0,22.0,1.2,6.0,42.0,232.34,108.63
2018,12,11,7,45,471.5,28.5,1.15,6.35,82.0,323.3,259.44
2018,12,11,8,0,602.0,35.0,1.1,6.7,122.0,414.36,342.19
2018,12,11,8,15,668.0,39.5,1.15,7.15,165.0,467.1,388.58
2018,12,11,8,30,734.0,44.0,1.2,7.6,208.0,519.06,431.95
2018,12,11,8,45,775.0,47.0,1.25,8.1,249.5,552.57,458.76
2018,12,11,9,0,816.0,50.0,1.3,8.6,291.0,579.1,479.05
2018,12,11,9,15,841.0,52.5,1.55,9.35,328.5,597.3,492.83
2018,12,11,9,30,866.0,55.0,1.8,10.1,366.0,612.71,503.79
2018,12,11,9,45,882.5,57.0,2.05,10.9,398.0,619.17,507.27
2018,12,11,10,0,899.0,59.0,2.3,11.7,430.0,622.4,507.92
2018,12,11,10,15,912.0,60.0,2.45,12.0,456.0,618.99,503.66
2018,12,11,10,30,925.0,61.0,2.6,12.3,482.0,612.19,496.59
2018,12,11,10,45,933.0,62.0,2.7,12.65,501.0,599.12,484.16
2018,12,11,11,0,941.0,63.0,2.8,13.0,520.0,582.71,468.92
2018,12,11,11,15,945.0,63.5,2.85,13.2,531.0,560.39,448.88
2018,12,11,11,30,949.0,64.0,2.9,13.4,542.0,535.0,426.05
2018,12,11,11,45,950.0,64.0,2.95,13.6,545.5,504.74,398.94
2018,12,11,12,0,951.0,64.0,3.0,13.8,549.0,471.78,369.09
2018,12,11,12,15,949.0,64.0,3.05,13.85,545.0,435.09,335.83
2018,12,11,12,30,947.0,64.0,3.1,13.9,541.0,396.18,300.04
2018,12,11,12,45,942.5,63.5,3.15,13.95,529.0,353.99,260.98
2018,12,11,13,0,938.0,63.0,3.2,14.0,517.0,310.15,220.12
2018,12,11,13,15,929.5,62.0,3.2,14.0,497.5,263.51,177.26
2018,12,11,13,30,921.0,61.0,3.2,14.0,478.0,215.99,134.88
2018,12,11,13,45,908.5,59.5,3.15,13.95,451.5,166.88,94.54
2018,12,11,14,0,896.0,58.0,3.1,13.9,425.0,117.7,60.71
2018,12,11,14,15,877.0,56.5,3.05,13.7,392.5,68.48,39.35
2018,12,11,14,30,858.0,55.0,3.0,13.5,360.0,49.19,38.45
2018,12,11,14,45,830.5,52.5,2.9,13.3,322.0,47.08,36.67
2018,12,11,15,0,803.0,50.0,2.8,13.1,284.0,40.6,30.93
2018,12,11,15,15,761.5,47.0,2.8,13.1,242.5,38.72,29.23
2018,12,11,15,30,720.0,44.0,2.8,13.1,201.0,36.91,27.5
2018,12,11,15,45,654.0,39.5,2.15,11.65,158.5,33.72,24.6
2018,12,11,16,0,588.0,35.0,1.5,10.2,116.0,30.62,21.57
2018,12,11,16,15,457.5,28.0,1.5,9.65,77.0,25.0,15.63
2018,12,11,16,30,327.0,21.0,1.5,9.1,38.0,17.75,0.0
2018,12,11,16,45,163.5,10.5,1.45,8.6,19.0,9.55,0.0
2018,12,11,17,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,7,15,115.5,11.0,1.4,8.65,17.5,69.09,0.0
2018,12,12,7,30,231.0,22.0,1.5,9.1,35.0,171.81,67.5
2018,12,12,7,45,382.5,30.0,1.6,9.5,74.5,282.56,224.26
2018,12,12,8,0,534.0,38.0,1.7,9.9,114.0,383.98,315.57
2018,12,12,8,15,607.0,42.5,1.9,10.25,156.0,433.39,360.18
2018,12,12,8,30,680.0,47.0,2.1,10.6,198.0,489.06,407.62
2018,12,12,8,45,671.5,56.0,2.35,10.95,229.0,498.89,416.58
2018,12,12,9,0,663.0,65.0,2.6,11.3,260.0,509.93,425.5
2018,12,12,9,15,660.5,74.0,2.65,11.6,289.0,518.0,430.92
2018,12,12,9,30,658.0,83.0,2.7,11.9,318.0,523.37,433.75
2018,12,12,9,45,720.0,80.5,2.8,12.25,358.5,552.57,455.66
2018,12,12,10,0,782.0,78.0,2.9,12.6,399.0,576.65,472.95
2018,12,12,10,15,844.5,69.5,2.95,12.95,435.5,592.84,483.66
2018,12,12,10,30,907.0,61.0,3.0,13.3,472.0,601.34,488.16
2018,12,12,10,45,918.0,61.0,3.05,13.7,491.5,589.26,476.12
2018,12,12,11,0,929.0,61.0,3.1,14.1,511.0,573.84,461.35
2018,12,12,11,15,928.5,62.5,3.1,14.3,521.0,550.7,440.52
2018,12,12,11,30,928.0,64.0,3.1,14.5,531.0,524.73,417.15
2018,12,12,11,45,936.5,62.5,3.1,14.75,536.5,497.12,391.95
2018,12,12,12,0,945.0,61.0,3.1,15.0,542.0,466.45,363.72
2018,12,12,12,15,941.0,62.0,3.1,15.05,538.0,430.33,330.94
2018,12,12,12,30,937.0,63.0,3.1,15.1,534.0,392.11,295.81
2018,12,12,12,45,929.0,64.0,3.05,15.15,522.0,350.72,257.57
2018,12,12,13,0,921.0,65.0,3.0,15.2,510.0,307.92,217.85
2018,12,12,13,15,912.5,63.5,3.0,15.1,490.5,261.64,175.66
2018,12,12,13,30,904.0,62.0,3.0,15.0,471.0,214.52,133.89
2018,12,12,13,45,890.5,61.0,3.0,14.9,445.0,166.54,94.65
2018,12,12,14,0,877.0,60.0,3.0,14.8,419.0,118.57,61.73
2018,12,12,14,15,858.0,58.0,2.85,14.55,386.5,69.91,40.22
2018,12,12,14,30,839.0,56.0,2.7,14.3,354.0,49.81,38.87
2018,12,12,14,45,811.0,54.0,2.6,14.05,317.0,43.13,33.04
2018,12,12,15,0,783.0,52.0,2.5,13.8,280.0,42.16,32.24
2018,12,12,15,15,740.5,48.0,2.5,13.8,238.5,39.48,29.82
2018,12,12,15,30,698.0,44.0,2.5,13.8,197.0,36.81,27.34
2018,12,12,15,45,630.5,40.0,1.9,12.3,155.5,34.1,24.87
2018,12,12,16,0,563.0,36.0,1.3,10.8,114.0,31.52,22.32
2018,12,12,16,15,432.0,29.0,1.3,10.3,76.0,23.75,14.55
2018,12,12,16,30,301.0,22.0,1.3,9.8,38.0,18.69,0.44
2018,12,12,16,45,150.5,11.0,1.3,9.3,19.0,10.01,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,13,7,15,151.5,10.5,1.6,5.15,19.0,86.83,0.0
2018,12,13,7,30,303.0,21.0,1.7,5.9,38.0,208.14,68.8
2018,12,13,7,45,433.5,28.0,1.8,6.65,76.0,299.97,239.63
2018,12,13,8,0,564.0,35.0,1.9,7.4,114.0,390.6,324.01
2018,12,13,8,15,631.5,39.5,2.0,8.0,155.5,443.72,371.58
2018,12,13,8,30,699.0,44.0,2.1,8.6,197.0,496.13,416.15
2018,12,13,8,45,741.5,47.0,2.2,9.15,238.0,530.32,444.25
2018,12,13,9,0,784.0,50.0,2.3,9.7,279.0,562.46,469.41
2018,12,13,9,15,812.0,52.0,2.3,10.3,316.0,577.16,479.52
2018,12,13,9,30,840.0,54.0,2.3,10.9,353.0,593.96,490.61
2018,12,13,9,45,859.5,55.5,2.3,11.55,385.0,601.95,494.28
2018,12,13,10,0,879.0,57.0,2.3,12.2,417.0,606.79,495.27
2018,12,13,10,15,891.0,58.5,2.35,12.8,442.5,603.84,490.38
2018,12,13,10,30,903.0,60.0,2.4,13.4,468.0,597.57,482.81
2018,12,13,10,45,911.0,60.5,2.4,14.0,486.5,584.56,469.74
2018,12,13,11,0,919.0,61.0,2.4,14.6,505.0,568.32,454.02
2018,12,13,11,15,923.5,61.5,2.4,14.9,516.5,547.05,434.7
2018,12,13,11,30,928.0,62.0,2.4,15.2,528.0,522.74,412.7
2018,12,13,11,45,929.5,62.5,2.35,15.55,532.0,494.1,386.7
2018,12,13,12,0,931.0,63.0,2.3,15.9,536.0,462.77,358.11
2018,12,13,12,15,927.5,64.0,2.3,16.1,532.0,427.38,326.16
2018,12,13,12,30,924.0,65.0,2.3,16.3,528.0,389.89,291.9
2018,12,13,12,45,917.0,65.0,2.3,16.45,516.0,348.46,254.07
2018,12,13,13,0,910.0,65.0,2.3,16.6,504.0,305.6,214.72
2018,12,13,13,15,901.0,64.0,2.3,16.65,485.0,260.2,173.6
2018,12,13,13,30,892.0,63.0,2.3,16.7,466.0,214.0,132.92
2018,12,13,13,45,878.5,61.5,2.3,16.75,440.0,166.21,94.07
2018,12,13,14,0,865.0,60.0,2.3,16.8,414.0,118.47,61.36
2018,12,13,14,15,845.0,58.5,2.05,16.55,382.0,70.81,40.32
2018,12,13,14,30,825.0,57.0,1.8,16.3,350.0,44.87,34.19
2018,12,13,14,45,796.5,54.5,1.6,16.1,313.0,43.45,33.05
2018,12,13,15,0,768.0,52.0,1.4,15.9,276.0,42.08,31.9
2018,12,13,15,15,725.0,49.0,1.4,15.9,235.5,40.26,30.27
2018,12,13,15,30,682.0,46.0,1.4,15.9,195.0,38.53,28.63
2018,12,13,15,45,615.0,41.0,1.2,14.45,153.5,34.97,25.43
2018,12,13,16,0,548.0,36.0,1.0,13.0,112.0,31.46,22.07
2018,12,13,16,15,421.0,28.5,1.1,12.6,74.5,23.25,13.99
2018,12,13,16,30,294.0,21.0,1.2,12.2,37.0,17.67,0.49
2018,12,13,16,45,147.0,10.5,1.25,11.8,18.5,9.55,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,3.1,10.65,2.0,1.82,0.0
2018,12,14,7,30,0.0,4.0,3.2,10.8,4.0,3.5,0.0
2018,12,14,7,45,0.0,6.0,3.3,11.0,6.0,5.26,0.0
2018,12,14,8,0,0.0,8.0,3.4,11.2,8.0,7.02,0.3
2018,12,14,8,15,0.0,10.0,3.5,11.35,10.0,8.78,1.9
2018,12,14,8,30,0.0,12.0,3.6,11.5,12.0,10.54,3.48
2018,12,14,8,45,0.0,11.5,3.7,11.7,11.5,10.1,3.12
2018,12,14,9,0,0.0,11.0,3.8,11.9,11.0,9.66,2.74
2018,12,14,9,15,0.0,13.0,3.85,12.0,13.0,11.43,4.26
2018,12,14,9,30,0.0,15.0,3.9,12.1,15.0,13.19,5.77
2018,12,14,9,45,0.0,18.5,4.0,12.2,18.5,16.28,8.42
2018,12,14,10,0,0.0,22.0,4.1,12.3,22.0,19.37,11.05
2018,12,14,10,15,1.0,37.0,4.15,12.35,37.5,33.22,22.92
2018,12,14,10,30,2.0,52.0,4.2,12.4,53.0,47.08,34.72
2018,12,14,10,45,5.5,73.5,4.25,12.5,76.0,68.1,52.55
2018,12,14,11,0,9.0,95.0,4.3,12.6,99.0,89.21,70.31
2018,12,14,11,15,67.0,149.0,4.3,12.6,182.5,172.0,139.82
2018,12,14,11,30,125.0,203.0,4.3,12.6,266.0,252.93,205.96
2018,12,14,11,45,77.5,192.0,4.25,12.6,231.0,209.65,169.8
2018,12,14,12,0,30.0,181.0,4.2,12.6,196.0,174.98,141.15
2018,12,14,12,15,39.0,187.5,4.15,12.65,207.0,181.19,146.03
2018,12,14,12,30,48.0,194.0,4.1,12.7,218.0,186.27,149.79
2018,12,14,12,45,119.0,198.0,4.05,12.7,256.0,207.73,165.43
2018,12,14,13,0,190.0,202.0,4.0,12.7,294.0,221.2,173.46
2018,12,14,13,15,238.5,192.5,3.85,12.7,303.5,210.92,162.05
2018,12,14,13,30,287.0,183.0,3.7,12.7,313.0,196.6,147.2
2018,12,14,13,45,375.0,158.0,3.6,12.7,317.5,168.57,120.02
2018,12,14,14,0,463.0,133.0,3.5,12.7,322.0,133.84,90.39
2018,12,14,14,15,468.5,122.5,3.2,12.65,301.0,98.62,70.48
2018,12,14,14,30,474.0,112.0,2.9,12.6,280.0,79.42,65.51
2018,12,14,14,45,485.5,96.5,2.55,12.5,253.0,69.57,56.88
2018,12,14,15,0,497.0,81.0,2.2,12.4,226.0,60.29,48.67
2018,12,14,15,15,426.0,76.0,2.2,12.4,187.5,56.29,45.08
2018,12,14,15,30,355.0,71.0,2.2,12.4,149.0,53.17,42.15
2018,12,14,15,45,395.5,55.5,1.65,11.8,125.0,44.03,33.79
2018,12,14,16,0,436.0,40.0,1.1,11.2,101.0,32.09,22.8
2018,12,14,16,15,347.0,31.0,1.1,10.85,68.5,25.42,15.99
2018,12,14,16,30,258.0,22.0,1.1,10.5,36.0,18.58,1.39
2018,12,14,16,45,129.0,11.0,1.1,10.2,18.0,10.01,0.0
2018,12,14,17,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,7,15,73.0,10.0,1.55,7.6,13.5,46.13,0.0
2018,12,15,7,30,146.0,20.0,1.6,7.8,27.0,121.55,15.92
2018,12,15,7,45,197.5,33.0,1.65,8.05,53.5,182.27,142.55
2018,12,15,8,0,249.0,46.0,1.7,8.3,80.0,227.37,188.07
2018,12,15,8,15,325.5,56.5,1.7,8.65,117.0,285.3,239.67
2018,12,15,8,30,402.0,67.0,1.7,9.0,154.0,344.74,290.71
2018,12,15,8,45,587.5,59.0,1.65,9.3,214.0,453.55,380.68
2018,12,15,9,0,773.0,51.0,1.6,9.6,274.0,555.64,461.46
2018,12,15,9,15,800.0,53.5,1.6,10.1,310.5,575.22,474.66
2018,12,15,9,30,827.0,56.0,1.6,10.6,347.0,592.0,485.73
2018,12,15,9,45,815.0,63.5,1.6,11.1,372.0,587.79,480.05
2018,12,15,10,0,803.0,71.0,1.6,11.6,397.0,580.51,472.01
2018,12,15,10,15,683.5,102.0,1.6,12.15,391.5,533.96,432.83
2018,12,15,10,30,564.0,133.0,1.6,12.7,386.0,478.67,387.34
2018,12,15,10,45,654.0,118.5,1.6,13.2,423.5,505.57,406.62
2018,12,15,11,0,744.0,104.0,1.6,13.7,461.0,521.92,416.58
2018,12,15,11,15,831.5,84.5,1.55,14.05,492.5,525.49,416.32
2018,12,15,11,30,919.0,65.0,1.5,14.4,524.0,521.94,409.98
2018,12,15,11,45,917.5,65.5,1.45,14.75,527.0,492.31,383.38
2018,12,15,12,0,916.0,66.0,1.4,15.1,530.0,460.2,354.58
2018,12,15,12,15,815.0,90.0,1.3,15.25,500.5,408.26,311.31
2018,12,15,12,30,714.0,114.0,1.2,15.4,471.0,358.45,270.07
2018,12,15,12,45,573.0,142.0,1.1,15.55,424.5,306.33,228.48
2018,12,15,13,0,432.0,170.0,1.0,15.7,378.0,260.4,193.08
2018,12,15,13,15,461.5,152.5,1.0,15.7,367.5,228.96,164.77
2018,12,15,13,30,491.0,135.0,1.0,15.7,357.0,194.63,134.15
2018,12,15,13,45,567.5,117.0,1.0,15.7,359.5,164.02,105.78
2018,12,15,14,0,644.0,99.0,1.0,15.7,362.0,123.87,73.79
2018,12,15,14,15,661.0,86.5,0.95,15.5,338.5,78.55,49.04
2018,12,15,14,30,678.0,74.0,0.9,15.3,315.0,52.61,41.19
2018,12,15,14,45,667.5,68.0,0.9,15.15,284.5,49.19,38.29
2018,12,15,15,0,657.0,62.0,0.9,15.0,254.0,45.68,35.24
2018,12,15,15,15,661.0,53.5,0.9,15.0,222.5,43.87,33.61
2018,12,15,15,30,665.0,45.0,0.9,15.0,191.0,37.53,27.88
2018,12,15,15,45,589.5,40.0,0.85,13.85,149.0,33.91,24.58
2018,12,15,16,0,514.0,35.0,0.8,12.7,107.0,30.35,21.15
2018,12,15,16,15,364.5,28.5,0.85,12.3,70.5,23.1,13.96
2018,12,15,16,30,215.0,22.0,0.9,11.9,34.0,18.5,1.87
2018,12,15,16,45,107.5,11.0,1.0,11.45,17.0,10.01,0.0
2018,12,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,7,15,47.0,8.5,1.65,8.4,11.0,31.52,0.0
2018,12,16,7,30,94.0,17.0,1.9,8.9,22.0,88.25,0.41
2018,12,16,7,45,135.0,31.0,2.15,9.45,45.5,144.63,111.1
2018,12,16,8,0,176.0,45.0,2.4,10.0,69.0,184.3,151.05
2018,12,16,8,15,208.5,59.5,2.55,10.35,97.0,208.24,174.03
2018,12,16,8,30,241.0,74.0,2.7,10.7,125.0,244.87,206.36
2018,12,16,8,45,270.5,88.5,2.8,11.05,157.0,279.27,235.78
2018,12,16,9,0,300.0,103.0,2.9,11.4,189.0,312.87,263.69
2018,12,16,9,15,317.0,116.0,3.0,11.9,217.5,335.76,281.82
2018,12,16,9,30,334.0,129.0,3.1,12.4,246.0,357.29,298.4
2018,12,16,9,45,253.5,147.0,3.25,12.85,240.5,323.32,268.48
2018,12,16,10,0,173.0,165.0,3.4,13.3,235.0,278.77,230.11
2018,12,16,10,15,115.5,164.0,3.45,13.6,212.0,237.81,195.12
2018,12,16,10,30,58.0,163.0,3.5,13.9,189.0,190.25,154.68
2018,12,16,10,45,33.5,142.5,3.5,14.15,157.5,152.8,123.12
2018,12,16,11,0,9.0,122.0,3.5,14.4,126.0,113.99,90.39
2018,12,16,11,15,4.5,98.0,3.5,14.55,100.0,89.31,69.67
2018,12,16,11,30,0.0,74.0,3.5,14.7,74.0,65.47,49.63
2018,12,16,11,45,0.0,75.0,3.45,14.9,75.0,66.36,50.33
2018,12,16,12,0,0.0,76.0,3.4,15.1,76.0,67.25,51.02
2018,12,16,12,15,0.0,85.5,3.3,15.0,85.5,75.7,58.12
2018,12,16,12,30,0.0,95.0,3.2,14.9,95.0,84.0,65.08
2018,12,16,12,45,20.5,130.5,3.05,14.85,140.5,120.84,95.25
2018,12,16,13,0,41.0,166.0,2.9,14.8,186.0,153.41,121.36
2018,12,16,13,15,37.5,156.5,2.85,14.7,174.0,141.37,111.42
2018,12,16,13,30,34.0,147.0,2.8,14.6,162.0,129.77,101.99
2018,12,16,13,45,30.5,128.5,2.75,14.45,141.5,111.86,87.44
2018,12,16,14,0,27.0,110.0,2.7,14.3,121.0,94.63,73.57
2018,12,16,14,15,36.5,107.5,2.65,14.1,121.0,90.2,70.42
2018,12,16,14,30,46.0,105.0,2.6,13.9,121.0,86.39,71.32
2018,12,16,14,45,27.0,80.0,2.5,13.7,89.0,67.75,54.98
2018,12,16,15,0,8.0,55.0,2.4,13.5,57.0,48.61,38.03
2018,12,16,15,15,4.0,40.5,2.4,13.5,41.5,35.72,26.5
2018,12,16,15,30,0.0,26.0,2.4,13.5,26.0,22.88,14.91
2018,12,16,15,45,0.0,23.0,2.3,12.9,23.0,20.23,12.46
2018,12,16,16,0,0.0,20.0,2.2,12.3,20.0,17.59,9.91
2018,12,16,16,15,0.0,14.0,2.25,12.2,14.0,12.3,4.81
2018,12,16,16,30,0.0,8.0,2.3,12.1,8.0,7.02,0.0
2018,12,16,16,45,0.0,4.0,2.4,11.95,4.0,3.64,0.0
2018,12,16,17,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,7,15,132.0,10.5,1.6,8.65,16.5,76.22,0.0
2018,12,17,7,30,264.0,21.0,1.8,8.9,33.0,181.81,0.0
2018,12,17,7,45,401.0,28.0,2.0,9.15,69.5,288.28,223.05
2018,12,17,8,0,538.0,35.0,2.2,9.4,106.0,372.65,306.34
2018,12,17,8,15,612.0,39.5,2.2,9.6,147.5,429.49,357.64
2018,12,17,8,30,686.0,44.0,2.2,9.8,189.0,485.65,405.76
2018,12,17,8,45,732.0,46.5,2.25,9.95,230.0,521.44,435.81
2018,12,17,9,0,778.0,49.0,2.3,10.1,271.0,555.24,462.97
2018,12,17,9,15,803.0,52.5,2.3,10.4,308.0,575.01,477.49
2018,12,17,9,30,828.0,56.0,2.3,10.7,345.0,591.95,489.22
2018,12,17,9,45,843.0,59.5,2.25,11.0,377.0,599.69,493.1
2018,12,17,10,0,858.0,63.0,2.2,11.3,409.0,600.25,491.29
2018,12,17,10,15,873.0,63.5,2.2,11.6,435.0,598.34,487.65
2018,12,17,10,30,888.0,64.0,2.2,11.9,461.0,593.19,481.32
2018,12,17,10,45,898.0,65.5,2.2,12.2,481.0,582.97,470.87
2018,12,17,11,0,908.0,67.0,2.2,12.5,501.0,569.44,457.68
2018,12,17,11,15,906.0,69.0,2.15,12.65,511.0,546.9,437.38
2018,12,17,11,30,904.0,71.0,2.1,12.8,521.0,521.64,414.69
2018,12,17,11,45,913.0,69.0,2.1,12.9,527.0,494.82,390.61
2018,12,17,12,0,922.0,67.0,2.1,13.0,533.0,464.98,363.54
2018,12,17,12,15,919.0,67.5,2.1,13.0,529.5,429.88,331.9
2018,12,17,12,30,916.0,68.0,2.1,13.0,526.0,392.66,297.88
2018,12,17,12,45,908.5,68.0,2.15,13.0,514.0,351.62,260.34
2018,12,17,13,0,901.0,68.0,2.2,13.0,502.0,309.19,221.18
2018,12,17,13,15,840.5,77.0,2.2,13.0,470.0,257.71,176.62
2018,12,17,13,30,780.0,86.0,2.2,13.0,438.0,213.0,138.99
2018,12,17,13,45,618.0,111.5,2.2,13.0,381.0,167.75,108.09
2018,12,17,14,0,456.0,137.0,2.2,13.0,324.0,138.24,93.69
2018,12,17,14,15,485.5,118.5,2.2,12.95,303.5,98.46,68.84
2018,12,17,14,30,515.0,100.0,2.2,12.9,283.0,71.93,58.77
2018,12,17,14,45,367.0,100.0,2.15,12.8,223.5,71.32,58.37
2018,12,17,15,0,219.0,100.0,2.1,12.7,164.0,75.29,61.98
2018,12,17,15,15,116.5,81.0,2.1,12.7,114.5,64.94,52.73
2018,12,17,15,30,14.0,62.0,2.1,12.7,65.0,53.44,42.35
2018,12,17,15,45,8.5,49.5,1.6,11.7,51.0,42.94,32.85
2018,12,17,16,0,3.0,37.0,1.1,10.7,37.0,32.34,23.12
2018,12,17,16,15,1.5,25.0,1.15,10.3,25.0,22.05,13.26
2018,12,17,16,30,0.0,13.0,1.2,9.9,13.0,11.44,0.0
2018,12,17,16,45,0.0,6.5,1.25,9.5,6.5,5.91,0.0
2018,12,17,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,12,18,7,15,23.5,8.0,0.45,6.7,9.0,19.12,0.0
2018,12,18,7,30,47.0,16.0,0.5,7.1,18.0,52.79,0.0
2018,12,18,7,45,112.0,31.5,0.55,7.45,44.0,120.71,91.34
2018,12,18,8,0,177.0,47.0,0.6,7.8,70.0,176.05,144.33
2018,12,18,8,15,289.5,56.5,0.65,8.25,110.5,263.95,220.24
2018,12,18,8,30,402.0,66.0,0.7,8.7,151.0,342.86,286.61
2018,12,18,8,45,597.5,56.0,0.7,9.1,211.0,454.77,377.36
2018,12,18,9,0,793.0,46.0,0.7,9.5,271.0,555.33,455.24
2018,12,18,9,15,821.0,48.0,0.9,10.25,308.0,575.23,469.66
2018,12,18,9,30,849.0,50.0,1.1,11.0,345.0,592.52,482.25
2018,12,18,9,45,868.0,51.5,1.3,11.7,377.5,600.7,487.47
2018,12,18,10,0,887.0,53.0,1.5,12.4,410.0,605.74,489.95
2018,12,18,10,15,900.5,54.5,1.6,12.85,436.5,604.18,486.89
2018,12,18,10,30,914.0,56.0,1.7,13.3,463.0,599.26,481.09
2018,12,18,10,45,922.5,56.0,1.8,13.75,482.0,586.37,469.08
2018,12,18,11,0,931.0,56.0,1.9,14.2,501.0,570.23,454.36
2018,12,18,11,15,936.0,57.0,2.0,14.4,513.5,550.09,436.63
2018,12,18,11,30,941.0,58.0,2.1,14.6,526.0,526.84,416.05
2018,12,18,11,45,943.0,57.5,2.2,14.75,530.0,497.59,390.43
2018,12,18,12,0,945.0,57.0,2.3,14.9,534.0,465.61,362.03
2018,12,18,12,15,943.0,57.5,2.35,15.0,531.0,430.43,330.34
2018,12,18,12,30,941.0,58.0,2.4,15.1,528.0,393.0,296.13
2018,12,18,12,45,936.0,58.0,2.5,15.15,517.0,352.06,258.62
2018,12,18,13,0,931.0,58.0,2.6,15.2,506.0,309.47,219.25
2018,12,18,13,15,922.0,57.5,2.65,15.15,487.5,264.06,177.73
2018,12,18,13,30,913.0,57.0,2.7,15.1,469.0,217.75,136.41
2018,12,18,13,45,900.0,56.0,2.75,15.0,443.5,169.82,96.66
2018,12,18,14,0,887.0,55.0,2.8,14.9,418.0,121.81,62.58
2018,12,18,14,15,869.0,53.0,2.75,14.7,386.5,73.0,38.9
2018,12,18,14,30,851.0,51.0,2.7,14.5,355.0,46.18,35.6
2018,12,18,14,45,824.0,49.5,2.6,14.3,318.5,44.8,34.49
2018,12,18,15,0,797.0,48.0,2.5,14.1,282.0,43.38,33.28
2018,12,18,15,15,757.0,45.5,2.5,14.1,242.0,37.34,27.88
2018,12,18,15,30,717.0,43.0,2.5,14.1,202.0,35.9,26.51
2018,12,18,15,45,652.0,38.5,1.95,12.8,160.0,32.66,23.57
2018,12,18,16,0,587.0,34.0,1.4,11.5,118.0,29.48,20.51
2018,12,18,16,15,459.5,27.5,1.4,11.0,79.5,24.29,15.16
2018,12,18,16,30,332.0,21.0,1.4,10.5,41.0,17.52,3.17
2018,12,18,16,45,166.0,10.5,1.4,9.95,20.5,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,7,15,131.0,9.5,0.75,7.95,15.0,74.55,0.0
2018,12,19,7,30,262.0,19.0,0.8,8.2,30.0,177.6,0.0
2018,12,19,7,45,409.0,26.0,0.85,8.5,67.0,280.78,213.44
